Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.75
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72839
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.47066
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85525
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (Min),V,250.67
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (Max),V,250.7
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (Min),V,250.17
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (Max),V,250.22
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (Min),V,249.12
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (Max),V,249.12
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L3 Current (Min),A,74.88
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L3 Current (Max),A,75.5
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,75.12
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L2 Current (Min),A,82.75
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L2 Current (Max),A,83.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,82.88
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L1 Current (Min),A,67.38
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L1 Current (Max),A,68.12
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,67.62
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 10:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-47.88
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-12.56
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-31.87
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.51583
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95068
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.76526
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,6.0,L3 Current (Min),A,6.88
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,6.0,L3 Current (Max),A,7.12
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,7.12
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,6.0,L2 Current (Min),A,19.75
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,6.0,L2 Current (Max),A,20.25
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,20.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,6.0,L1 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,6.0,L1 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.25
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.06
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.71548
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93854
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86413
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.5
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.88
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.06
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.06
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75576
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.978
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74197
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,54.25
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,54.5
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.38
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.38
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.5
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.13
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65701
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94092
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7762399999999999
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (Min),V,250.66
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (Max),V,250.72
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (Min),V,249.72
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (Max),V,249.8
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (Min),V,249.56
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (Max),V,249.62
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.59
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L3 Current (Min),A,43.88
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L3 Current (Max),A,48.5
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,45.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L2 Current (Min),A,91.88
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L2 Current (Max),A,92.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,91.88
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L1 Current (Min),A,54.25
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L1 Current (Max),A,54.75
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,54.38
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 10:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-6.06
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-15.31
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-15.07
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.86221
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91281
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.93906
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,6.0,L3 Current (Min),A,8.38
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,6.0,L3 Current (Max),A,8.5
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,8.5
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,6.0,L2 Current (Min),A,16.12
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,6.0,L2 Current (Max),A,16.25
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,16.12
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,6.0,L1 Current (Min),A,23.75
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,6.0,L1 Current (Max),A,24.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,23.88
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.37
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.63
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83096
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95102
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85177
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.5
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.62
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.06
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97607
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90869
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8367899999999999
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,69.12
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,69.5
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.38
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,30.75
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,38.88
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.25
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.75
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.62
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.06
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.81
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99222
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97678
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7753899999999999
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (Min),V,249.58
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (Max),V,249.64
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (Min),V,249.69
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (Max),V,249.73
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (Min),V,248.89
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (Max),V,248.92
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L3 Current (Min),A,98.5
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L3 Current (Max),A,99.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,98.62
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L2 Current (Min),A,77.25
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L2 Current (Max),A,85.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,79.62
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L1 Current (Min),A,69.62
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L1 Current (Max),A,70.25
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,70.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 09:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-25.94
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-24.19
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.78488
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94235
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.83426
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,6.0,L3 Current (Min),A,7.88
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,6.0,L3 Current (Max),A,8.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,8.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,6.0,L2 Current (Min),A,20.38
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,6.0,L2 Current (Max),A,20.62
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.5
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,6.0,L1 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,6.0,L1 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.5
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.81
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9129
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86056
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9508
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,26.62
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,26.62
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.62
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97415
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95932
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96155
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,65.38
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,65.5
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.5
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,41.38
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,42.12
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.75
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,50.25
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,50.75
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.37
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93445
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76294
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95901
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (Min),V,249.64
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (Max),V,249.73
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (Min),V,249.31
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (Max),V,249.31
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (Min),V,248.19
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (Max),V,248.2
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L3 Current (Min),A,99.62
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L3 Current (Max),A,99.75
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,99.75
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L2 Current (Min),A,76.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L2 Current (Max),A,77.12
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,76.62
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L1 Current (Min),A,92.25
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L1 Current (Max),A,93.38
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,92.88
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 09:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.81
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.5
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-15.07
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97171
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99353
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95715
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,6.0,L3 Current (Min),A,20.12
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,6.0,L3 Current (Max),A,20.25
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.12
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,6.0,L2 Current (Min),A,60.25
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,6.0,L2 Current (Max),A,60.5
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,60.38
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,6.0,L1 Current (Min),A,24.25
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,6.0,L1 Current (Max),A,24.5
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.94
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.37
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.5
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.72265
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87875
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83725
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.25
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.38
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.38
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.44
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94968
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98343
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95059
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,41.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,41.12
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,62.5
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,63.75
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.12
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,43.25
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,43.5
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.38
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.69
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,36.06
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
