Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81082
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76336
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95041
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (Min),V,249.88
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (Max),V,249.92
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (Min),V,249.45
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (Max),V,249.5
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (Min),V,248.36
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (Max),V,248.38
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,34.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L3 Current (Min),A,72.88
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L3 Current (Max),A,73.12
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,73.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L2 Current (Min),A,137.75
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L2 Current (Max),A,139.25
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,138.5
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L1 Current (Min),A,86.12
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L1 Current (Max),A,86.38
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,86.25
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 09:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.81
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.44
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-37.75
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97189
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9902
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.7008300000000001
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,6.0,L3 Current (Min),A,21.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,6.0,L3 Current (Max),A,21.5
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,21.25
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,6.0,L2 Current (Min),A,45.12
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,6.0,L2 Current (Max),A,45.62
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,45.25
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,6.0,L1 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,6.0,L1 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.32
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.69
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88156
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95465
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96872
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,29.38
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,29.88
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.62
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94293
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95184
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90274
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,39.12
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,39.62
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.38
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,43.12
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,43.5
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.25
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.94
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.56
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85425
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8316899999999999
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95676
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (Min),V,250.56
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (Max),V,250.58
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (Min),V,249.95
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (Max),V,250.03
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (Min),V,249.2
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (Max),V,249.25
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L3 Current (Min),A,75.75
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L3 Current (Max),A,77.75
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,76.88
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L2 Current (Min),A,112.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L2 Current (Max),A,112.88
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,112.38
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L1 Current (Min),A,70.12
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L1 Current (Max),A,70.88
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,70.5
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 09:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-9.37
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.25
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.69
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.96426
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99704
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.91296
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,6.0,L3 Current (Min),A,23.88
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,6.0,L3 Current (Max),A,24.12
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,24.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,6.0,L2 Current (Min),A,61.5
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,6.0,L2 Current (Max),A,61.62
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,61.5
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,6.0,L1 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,6.0,L1 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.69
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93896
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92786
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8937700000000001
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.62
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.88
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.75
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.12
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.12
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.62
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9798
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98389
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8486
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,71.38
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,71.38
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.38
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,65.5
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,65.62
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,65.62
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.62
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.88
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83554
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9975
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92792
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (Min),V,250.7
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (Max),V,250.73
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (Min),V,249.22
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (Max),V,249.27
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (Min),V,249.36
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (Max),V,249.41
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,40.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L3 Current (Min),A,116.62
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L3 Current (Max),A,117.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,116.75
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L2 Current (Min),A,163.25
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L2 Current (Max),A,163.38
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,163.25
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L1 Current (Min),A,59.88
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L1 Current (Max),A,59.88
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,59.88
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 09:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.19
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-17.13
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-8.13
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97171
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91598
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97147
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,6.0,L3 Current (Min),A,22.12
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,6.0,L3 Current (Max),A,22.5
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,22.25
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,6.0,L2 Current (Min),A,19.75
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,6.0,L2 Current (Max),A,19.88
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,19.88
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,6.0,L1 Current (Min),A,33.75
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,6.0,L1 Current (Max),A,33.88
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,33.75
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.19
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.12
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90964
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91241
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97546
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.75
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,28.88
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,29.12
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.13
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.56
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9024
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98132
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96747
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.75
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,74.75
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,74.88
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,74.75
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,50.5
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,50.62
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.56
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.69
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-40.19
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8200700000000001
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87823
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7406
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (Min),V,251.03
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (Max),V,251.08
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.05
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (Min),V,250.97
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (Max),V,250.98
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.97
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (Min),V,249.62
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (Max),V,249.69
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L3 Current (Min),A,73.88
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L3 Current (Max),A,74.88
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,74.38
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L2 Current (Min),A,109.25
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L2 Current (Max),A,109.25
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,109.25
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L1 Current (Min),A,114.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L1 Current (Max),A,114.5
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,114.25
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 09:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-13.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.31
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-30.37
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8925799999999999
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95984
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.78775
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,6.0,L3 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,6.0,L3 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,6.0,L2 Current (Min),A,20.38
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,6.0,L2 Current (Max),A,20.62
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,20.5
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,6.0,L1 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,6.0,L1 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.31
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.94
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93701
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91876
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97641
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,19.75
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,21.12
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.38
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,29.75
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,30.12
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.88
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.12
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97153
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93396
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87903
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,55.38
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,55.5
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.38
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,37.62
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,38.5
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.12
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.88
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.88
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.88
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.06
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.19
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-43.19
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6138899999999999
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93811
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.67419
