Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (Min),V,250.41
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (Max),V,250.41
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (Min),V,250.52
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (Max),V,250.56
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (Min),V,249.44
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (Max),V,249.47
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L3 Current (Min),A,88.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L3 Current (Max),A,89.62
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,88.88
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L2 Current (Min),A,73.12
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L2 Current (Max),A,74.5
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,73.88
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L1 Current (Min),A,73.25
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L1 Current (Max),A,73.25
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,73.25
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 08:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-16.56
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.38
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-12.37
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8117
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95706
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9476
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,6.0,L3 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,6.0,L3 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,6.0,L2 Current (Min),A,20.25
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,6.0,L2 Current (Max),A,20.5
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.38
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,6.0,L1 Current (Min),A,18.5
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,6.0,L1 Current (Max),A,18.88
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,18.75
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.12
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.56
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7511899999999999
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92715
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93332
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,18.62
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.62
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.37
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.19
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.07
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92963
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91513
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91226
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,37.5
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,37.62
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,30.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,30.12
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,34.88
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,35.12
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.31
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.75
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.62
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7834399999999999
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8380700000000001
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8725
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (Min),V,251.12
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (Max),V,251.22
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.17
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (Min),V,250.91
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (Max),V,250.97
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.94
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (Min),V,249.78
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (Max),V,249.8
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L3 Current (Min),A,60.5
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L3 Current (Max),A,60.75
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,60.62
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L2 Current (Min),A,64.75
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L2 Current (Max),A,64.88
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,64.75
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L1 Current (Min),A,73.75
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L1 Current (Max),A,74.25
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,74.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 08:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-11.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.12
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-13.5
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.95566
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98254
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95364
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,6.0,L3 Current (Min),A,18.75
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,6.0,L3 Current (Max),A,19.12
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,6.0,L2 Current (Min),A,27.62
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,6.0,L2 Current (Max),A,28.12
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,28.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,6.0,L1 Current (Min),A,27.5
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,6.0,L1 Current (Max),A,27.75
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,27.62
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.12
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8617799999999999
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98178
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92917
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.12
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.12
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.25
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.25
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8997799999999999
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99002
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96124
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.62
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.88
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.75
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,71.75
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,73.88
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,73.25
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,52.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,52.25
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.12
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.63
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.07
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-56.87
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70019
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89822
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.51354
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (Min),V,250.84
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (Max),V,250.91
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (Min),V,250.28
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (Max),V,250.47
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (Min),V,249.42
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (Max),V,249.47
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L3 Current (Min),A,66.75
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L3 Current (Max),A,67.5
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,67.25
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L2 Current (Min),A,125.12
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L2 Current (Max),A,127.25
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,126.62
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L1 Current (Min),A,98.62
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L1 Current (Max),A,98.75
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,98.75
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 08:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-11.06
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-32.93
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.95007
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97232
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.76159
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,6.0,L3 Current (Min),A,18.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,6.0,L3 Current (Max),A,18.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,18.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,6.0,L2 Current (Min),A,30.75
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,6.0,L2 Current (Max),A,31.12
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,30.88
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,6.0,L1 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,6.0,L1 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.62
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.94
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95953
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96945
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91598
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.25
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,21.38
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.25
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.88
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,25.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,26.5
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.75
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.19
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93054
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98099
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90976
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.25
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.25
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.25
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,63.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,63.5
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.38
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,35.5
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,35.62
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.06
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76532
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9595
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94958
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (Min),V,247.08
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (Max),V,247.12
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (Min),V,246.91
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (Max),V,246.98
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (Min),V,246.2
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (Max),V,246.2
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L3 Current (Min),A,76.12
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L3 Current (Max),A,76.25
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,76.25
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L2 Current (Min),A,116.75
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L2 Current (Max),A,117.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,116.88
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L1 Current (Min),A,74.75
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L1 Current (Max),A,76.12
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,75.38
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 08:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.62
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.13
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-9.06
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9628
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93652
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97867
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,6.0,L3 Current (Min),A,23.75
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,6.0,L3 Current (Max),A,23.75
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,23.75
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,6.0,L2 Current (Min),A,19.62
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,6.0,L2 Current (Max),A,20.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,19.75
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,6.0,L1 Current (Min),A,37.25
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,6.0,L1 Current (Max),A,37.38
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,37.25
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.69
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.63
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8067300000000001
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99557
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6937800000000001
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,51.75
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,51.88
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.75
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.25
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.19
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94037
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96609
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93567
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,43.75
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,44.12
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,48.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,48.12
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.12
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,41.88
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,42.25
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,44.06
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76345
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74524
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91977
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
