Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (Min),V,247.5
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (Max),V,247.53
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (Min),V,246.98
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (Max),V,247.05
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (Min),V,246.03
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (Max),V,246.08
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L3 Current (Min),A,81.88
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L3 Current (Max),A,82.5
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,82.25
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L2 Current (Min),A,120.5
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L2 Current (Max),A,121.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,120.75
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L1 Current (Min),A,92.12
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L1 Current (Max),A,92.25
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,92.25
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 08:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-7.63
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.69
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.75
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97461
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99448
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98151
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,6.0,L3 Current (Min),A,26.5
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,6.0,L3 Current (Max),A,26.5
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,26.5
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,6.0,L2 Current (Min),A,73.88
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,6.0,L2 Current (Max),A,74.12
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,74.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,6.0,L1 Current (Min),A,28.5
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,6.0,L1 Current (Max),A,28.75
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,28.62
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.44
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.19
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92972
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94855
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94131
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,20.5
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,21.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.88
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.25
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,23.5
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,23.62
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.81
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.56
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99332
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97409
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8945
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,85.75
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,91.75
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,89.25
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,54.75
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,55.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.88
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.25
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.25
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.5
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.81
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.12
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7084
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9881
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85711
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (Min),V,246.48
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (Max),V,246.58
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (Min),V,246.28
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (Max),V,246.33
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (Min),V,245.86
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (Max),V,245.92
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,33.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,37.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L3 Current (Min),A,133.88
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L3 Current (Max),A,139.62
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,137.38
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L2 Current (Min),A,152.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L2 Current (Max),A,158.25
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,153.38
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L1 Current (Min),A,84.38
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L1 Current (Max),A,84.62
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,84.5
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 08:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-20.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.31
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-3.94
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8176899999999999
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95044
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95584
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,6.0,L3 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,6.0,L3 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,6.0,L2 Current (Min),A,27.5
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,6.0,L2 Current (Max),A,27.62
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,27.62
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,6.0,L1 Current (Min),A,16.25
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,6.0,L1 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,16.38
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.94
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91257
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96045
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81363
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.75
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96588
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97348
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88128
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,47.88
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,48.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,54.75
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,54.88
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.88
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.88
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.12
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.31
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.56
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77612
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.68313
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86246
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (Min),V,247.31
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (Max),V,247.33
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (Min),V,247.14
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (Max),V,247.16
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (Min),V,246.61
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (Max),V,246.64
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L3 Current (Min),A,76.5
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L3 Current (Max),A,77.5
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,76.88
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L2 Current (Min),A,100.62
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L2 Current (Max),A,101.12
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,100.88
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L1 Current (Min),A,64.5
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L1 Current (Max),A,64.62
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,64.62
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 07:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-20.81
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-13.19
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-4.06
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8778100000000001
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9433
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98685
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,6.0,L3 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,6.0,L3 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,6.0,L2 Current (Min),A,23.62
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,6.0,L2 Current (Max),A,24.38
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,23.88
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,6.0,L1 Current (Min),A,31.88
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,6.0,L1 Current (Max),A,32.12
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,32.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.81
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.06
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.37
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8462200000000001
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97702
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92593
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.5
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.5
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.25
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95499
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98315
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98691
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,45.12
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,45.38
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.25
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,66.12
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,66.25
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.12
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,89.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,89.12
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,89.12
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.12
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.63
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.81
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77288
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.67257
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7478899999999999
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (Min),V,247.98
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (Max),V,248.03
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (Min),V,247.44
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (Max),V,247.5
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (Min),V,246.09
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (Max),V,246.14
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,35.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L3 Current (Min),A,73.75
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L3 Current (Max),A,74.38
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,74.12
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L2 Current (Min),A,114.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L2 Current (Max),A,114.75
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,114.38
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L1 Current (Min),A,145.25
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L1 Current (Max),A,145.38
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,145.38
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 07:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-36.31
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-13.94
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-9.19
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.7016899999999999
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.85501
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96786
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,6.0,L3 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,6.0,L3 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,6.0,L2 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,6.0,L2 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,6.0,L1 Current (Min),A,27.5
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,6.0,L1 Current (Max),A,27.88
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,27.62
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.13
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86984
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92782
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96567
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,35.88
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,36.12
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.12
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.44
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.94
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.13
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88659
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99149
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96316
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.12
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.38
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.25
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,85.12
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,85.75
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,85.5
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,56.12
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,56.25
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.12
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.25
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.25
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-45.94
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99744
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.64645
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.66406
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
