Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (Min),V,248.27
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (Max),V,248.34
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (Min),V,247.48
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (Max),V,247.62
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (Min),V,247.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (Max),V,247.03
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L3 Current (Min),A,64.38
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L3 Current (Max),A,65.38
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,64.62
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L2 Current (Min),A,110.12
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L2 Current (Max),A,111.12
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,110.62
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L1 Current (Min),A,120.88
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L1 Current (Max),A,121.25
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,121.12
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 07:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-24.19
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.69
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-12.94
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.7781899999999999
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90964
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95044
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,6.0,L3 Current (Min),A,8.38
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,6.0,L3 Current (Max),A,8.38
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,8.38
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,6.0,L2 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,6.0,L2 Current (Max),A,19.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.88
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,6.0,L1 Current (Min),A,23.62
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,6.0,L1 Current (Max),A,23.62
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,23.62
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.25
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.43
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94705
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90082
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71862
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,20.5
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,22.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.25
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.06
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9671
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95325
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90701
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,49.62
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,49.75
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.62
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,47.25
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,47.75
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,36.38
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.5
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.38
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.25
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88861
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99496
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8085
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.12
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (Min),V,247.7
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (Max),V,247.77
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (Min),V,247.78
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (Max),V,247.88
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (Min),V,246.45
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (Max),V,246.5
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L3 Current (Min),A,80.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L3 Current (Max),A,86.75
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,82.88
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L2 Current (Min),A,90.75
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L2 Current (Max),A,91.25
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,91.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L1 Current (Min),A,73.38
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L1 Current (Max),A,73.75
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,73.5
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 07:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-26.12
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-19.19
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-14.44
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.7742600000000001
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90719
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.90988
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,6.0,L3 Current (Min),A,8.12
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,6.0,L3 Current (Max),A,8.12
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.12
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,6.0,L2 Current (Min),A,21.25
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,6.0,L2 Current (Max),A,21.5
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,21.38
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,6.0,L1 Current (Min),A,17.25
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,6.0,L1 Current (Max),A,17.25
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,17.25
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.25
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.56
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85565
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88602
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68975
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.94
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.75
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91971
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99158
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97888
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.38
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.38
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.38
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,82.38
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,82.5
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,82.5
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,60.25
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,60.38
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.25
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.06
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.31
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80877
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.863
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99924
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (Min),V,249.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (Max),V,249.02
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (Min),V,248.67
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (Max),V,248.69
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (Min),V,247.84
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (Max),V,247.86
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L3 Current (Min),A,53.12
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L3 Current (Max),A,54.62
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,53.88
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L2 Current (Min),A,116.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L2 Current (Max),A,116.12
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,116.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L1 Current (Min),A,101.5
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L1 Current (Max),A,101.75
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,101.62
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 07:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-15.57
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-32.43
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-7.25
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.92685
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.76959
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98361
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,6.0,L3 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,6.0,L3 Current (Max),A,15.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,6.0,L2 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,6.0,L2 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,6.0,L1 Current (Min),A,42.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,6.0,L1 Current (Max),A,42.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,42.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.56
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94717
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95596
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9743
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.38
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,20.62
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.88
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,35.75
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,35.88
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.75
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.56
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99039
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93948
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95486
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,79.62
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,80.62
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,80.12
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,32.88
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.88
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,41.12
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,43.12
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.25
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.56
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.31
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.31
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.56558
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8811899999999999
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.70626
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.12
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.12
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.12
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (Min),V,248.22
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (Max),V,248.23
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (Min),V,248.55
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (Max),V,248.67
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (Min),V,247.11
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (Max),V,247.2
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L3 Current (Min),A,115.25
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L3 Current (Max),A,116.88
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,115.88
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L2 Current (Min),A,65.25
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L2 Current (Max),A,65.25
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,65.25
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L1 Current (Min),A,119.75
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L1 Current (Max),A,121.62
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,120.88
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 07:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-20.94
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-16.94
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-25.62
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.90277
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93414
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8305
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,6.0,L3 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,6.0,L3 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,6.0,L2 Current (Min),A,23.5
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,6.0,L2 Current (Max),A,23.75
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,23.62
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,6.0,L1 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,6.0,L1 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.94
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.88
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91205
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96887
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79425
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.5
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.62
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.19
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91305
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97342
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95801
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.62
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.62
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,53.88
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,54.25
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,51.88
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,53.75
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.62
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.25
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.43
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69607
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73483
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96518
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
