Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (Min),V,248.92
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (Max),V,248.97
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (Min),V,248.41
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (Max),V,248.44
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (Min),V,247.11
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (Max),V,247.14
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L3 Current (Min),A,65.25
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L3 Current (Max),A,65.88
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,65.75
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L2 Current (Min),A,98.75
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L2 Current (Max),A,99.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,98.88
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L1 Current (Min),A,79.38
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L1 Current (Max),A,81.38
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,80.12
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 06:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-12.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-25.5
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-18.38
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.93878
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8418899999999999
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8800899999999999
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,6.0,L3 Current (Min),A,16.12
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,6.0,L3 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,16.12
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,6.0,L2 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,6.0,L2 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,6.0,L1 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,6.0,L1 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.38
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.5
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76641
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94125
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80688
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.87
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9122
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93915
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9631
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,36.75
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,36.75
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.75
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,39.12
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,39.38
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.25
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,50.62
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,50.62
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.62
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.75
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.38
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6645800000000001
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86572
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97568
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (Min),V,249.14
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (Max),V,249.17
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (Min),V,248.75
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (Max),V,248.83
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (Min),V,246.98
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (Max),V,247.08
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L3 Current (Min),A,64.62
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L3 Current (Max),A,65.12
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,64.88
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L2 Current (Min),A,67.5
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L2 Current (Max),A,70.88
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,69.12
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L1 Current (Min),A,78.25
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L1 Current (Max),A,78.25
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,78.25
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 06:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-32.81
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.69
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-12.25
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.7131
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99344
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94891
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,6.0,L3 Current (Min),A,8.88
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,6.0,L3 Current (Max),A,9.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,8.88
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,6.0,L2 Current (Min),A,57.88
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,6.0,L2 Current (Max),A,58.12
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,58.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,6.0,L1 Current (Min),A,21.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,6.0,L1 Current (Max),A,21.25
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,21.12
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.44
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.13
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73935
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93048
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72436
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.88
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.69
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.31
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7893
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96426
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9317
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,40.5
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,40.88
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.62
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,39.62
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,39.75
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.62
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-57.63
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.5
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.25
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.47979
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83825
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8407
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (Min),V,250.52
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (Max),V,250.56
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (Min),V,249.41
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (Max),V,249.44
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (Min),V,248.41
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (Max),V,248.45
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L3 Current (Min),A,45.12
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L3 Current (Max),A,45.25
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,45.12
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L2 Current (Min),A,111.25
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L2 Current (Max),A,111.5
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,111.25
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L1 Current (Min),A,74.62
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L1 Current (Max),A,75.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,74.75
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 06:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-17.63
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-29.56
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-24.5
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8504
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.79455
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.86374
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,6.0,L3 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,6.0,L3 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,6.0,L2 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,6.0,L2 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,6.0,L1 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,6.0,L1 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.13
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.69
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74337
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8991399999999999
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94064
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,23.88
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.88
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.88
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.75
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.06
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78491
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90732
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85382
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.12
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.12
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.44
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.25
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-51.25
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81085
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84677
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.60177
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (Min),V,248.19
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (Max),V,248.23
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (Min),V,247.62
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (Max),V,247.69
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (Min),V,246.59
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (Max),V,246.64
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L3 Current (Min),A,45.38
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L3 Current (Max),A,45.5
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,45.5
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L2 Current (Min),A,54.38
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L2 Current (Max),A,54.62
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,54.5
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L1 Current (Min),A,66.12
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L1 Current (Max),A,66.25
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,66.12
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 06:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-11.06
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-23.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-30.44
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.94571
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.84024
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.7901600000000001
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,6.0,L3 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,6.0,L3 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,15.62
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,6.0,L2 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,6.0,L2 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,6.0,L1 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,6.0,L1 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.56
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.57
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.5
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93082
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89966
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76373
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.56
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.19
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.75
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9266
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92413
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91022
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,38.38
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,38.38
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.38
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,29.25
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,29.75
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.62
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,33.62
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,34.25
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.88
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.31
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.75
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.13
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70748
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8453
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7557
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (Min),V,248.44
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (Max),V,248.5
