Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (Min),V,248.5
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (Max),V,248.58
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (Min),V,247.75
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (Max),V,247.77
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L3 Current (Min),A,74.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L3 Current (Max),A,74.38
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,74.12
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L2 Current (Min),A,53.25
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L2 Current (Max),A,58.12
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,55.38
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L1 Current (Min),A,60.25
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L1 Current (Max),A,60.75
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,60.5
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 06:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-15.19
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-31.06
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-26.75
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.93301
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7713899999999999
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.84262
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,6.0,L3 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,6.0,L3 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,6.0,L2 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,6.0,L2 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,6.0,L1 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,6.0,L1 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.44
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.69
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73147
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86706
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9328
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,22.25
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,22.38
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.25
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.69
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.5
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97714
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91849
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80621
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,62.38
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,62.5
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.38
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,35.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,35.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.06
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.75
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-46.25
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59878
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8871700000000001
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.66687
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (Min),V,248.91
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (Max),V,248.94
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (Min),V,249.14
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (Max),V,249.14
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (Min),V,248.08
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (Max),V,248.12
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L3 Current (Min),A,89.12
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L3 Current (Max),A,89.12
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,89.12
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L2 Current (Min),A,59.12
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L2 Current (Max),A,59.12
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,59.12
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L1 Current (Min),A,60.88
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L1 Current (Max),A,60.88
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,60.88
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 06:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-23.44
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-21.12
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-31.19
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.81894
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.88986
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.79919
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,6.0,L3 Current (Min),A,9.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,6.0,L3 Current (Max),A,9.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,6.0,L2 Current (Min),A,16.12
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,6.0,L2 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,6.0,L1 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,6.0,L1 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.63
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.94
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9581
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89102
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9599
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.88
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,22.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.88
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,26.25
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,26.25
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.25
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.69
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97119
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93973
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.858
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,58.62
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,58.75
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.75
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,35.75
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,36.62
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.12
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.69
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.19
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-51.32
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7088
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8207399999999999
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.58828
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (Min),V,253.22
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (Max),V,253.22
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,253.22
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (Min),V,253.55
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (Max),V,253.56
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.55
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (Min),V,252.75
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (Max),V,252.8
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.78
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L3 Current (Min),A,90.62
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L3 Current (Max),A,90.88
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,90.75
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L2 Current (Min),A,64.25
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L2 Current (Max),A,65.25
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,64.75
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L1 Current (Min),A,65.62
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L1 Current (Max),A,65.88
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,65.62
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 05:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-15.19
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-32.25
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-29.25
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8562299999999999
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7633
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8273
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,6.0,L3 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,6.0,L3 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,6.0,L2 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,6.0,L2 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,6.0,L1 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,6.0,L1 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.25
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84314
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90613
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95691
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.12
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.12
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.12
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.94
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98019
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91058
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87597
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,75.12
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,75.12
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,75.12
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,34.88
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,34.88
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.88
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.25
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-54.31
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.44
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.94
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5053300000000001
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8475600000000001
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83667
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (Min),V,248.33
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (Max),V,248.36
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (Min),V,248.28
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (Max),V,248.31
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (Min),V,247.22
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (Max),V,247.25
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L3 Current (Min),A,96.25
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L3 Current (Max),A,96.38
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,96.25
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L2 Current (Min),A,60.5
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L2 Current (Max),A,60.5
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,60.5
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L1 Current (Min),A,65.5
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L1 Current (Max),A,65.62
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,65.62
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 05:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-7.19
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.69
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-6.44
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9704
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7670600000000001
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98962
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,6.0,L3 Current (Min),A,18.25
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,6.0,L3 Current (Max),A,18.38
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,18.38
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,6.0,L2 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,6.0,L2 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,6.0,L1 Current (Min),A,48.25
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,6.0,L1 Current (Max),A,48.38
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,48.25
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.81
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84326
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92792
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79467
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98309
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93457
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9537
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,75.88
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,76.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.62
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,35.62
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.62
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,41.12
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,41.25
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.12
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.12
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.88
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-58.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7760600000000001
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80002
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.48986
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (Min),V,248.83
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (Max),V,248.84
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (Min),V,249.12
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (Max),V,249.12
