Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (Min),V,248.05
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (Max),V,248.06
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L3 Current (Min),A,105.38
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L3 Current (Max),A,105.5
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,105.38
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L2 Current (Min),A,60.38
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L2 Current (Max),A,60.62
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,60.5
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L1 Current (Min),A,101.5
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L1 Current (Max),A,101.62
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,101.5
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 05:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-12.31
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-18.19
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.94815
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8142699999999999
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.91015
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,6.0,L3 Current (Min),A,17.75
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,6.0,L3 Current (Max),A,18.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.88
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,6.0,L2 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,6.0,L2 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,6.0,L1 Current (Min),A,18.12
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,6.0,L1 Current (Max),A,18.25
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,18.25
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.81
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.5
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7752
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93051
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73458
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.25
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98233
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95319
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84036
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,71.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,71.12
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.12
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.12
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,36.62
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.12
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.12
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.94
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.31
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.81
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76162
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6864
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7948
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (Min),V,248.5
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (Max),V,248.56
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (Min),V,248.44
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (Max),V,248.52
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (Min),V,248.11
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (Max),V,248.16
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L3 Current (Min),A,100.88
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L3 Current (Max),A,101.12
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,101.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L2 Current (Min),A,60.75
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L2 Current (Max),A,61.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,60.88
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L1 Current (Min),A,57.88
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L1 Current (Max),A,58.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,57.88
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 05:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-13.56
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-14.69
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-10.94
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.87518
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.92441
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96472
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,6.0,L3 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,6.0,L3 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,6.0,L2 Current (Min),A,19.25
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,6.0,L2 Current (Max),A,19.62
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,19.5
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,6.0,L1 Current (Min),A,26.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,6.0,L1 Current (Max),A,26.12
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,26.12
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.56
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.93
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80719
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91144
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76849
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.31
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96536
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8584299999999999
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90481
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,47.25
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,47.5
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.25
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.88
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.38
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.5
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.31
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-44.06
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74685
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.63238
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96201
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (Min),V,249.3
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (Max),V,249.33
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (Min),V,249.38
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (Max),V,249.42
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (Min),V,248.3
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (Max),V,248.39
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L3 Current (Min),A,69.38
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L3 Current (Max),A,69.5
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,69.38
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L2 Current (Min),A,58.5
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L2 Current (Max),A,59.12
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,59.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L1 Current (Min),A,72.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L1 Current (Max),A,72.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,72.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 05:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-10.56
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-12.87
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-36.44
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.96411
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94427
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.7428899999999999
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,6.0,L3 Current (Min),A,21.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,6.0,L3 Current (Max),A,21.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,21.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,6.0,L2 Current (Min),A,19.38
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,6.0,L2 Current (Max),A,19.62
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,19.5
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,6.0,L1 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,6.0,L1 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.75
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.31
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79391
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87503
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92825
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,22.38
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,22.5
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.38
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.31
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.31
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8436600000000001
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95554
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90307
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,36.75
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,42.62
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.25
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.75
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.88
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.88
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.25
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.31
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.32
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6704100000000001
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73474
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86929
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (Min),V,249.97
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (Max),V,250.03
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (Min),V,249.84
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (Max),V,249.91
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (Min),V,249.36
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (Max),V,249.36
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L3 Current (Min),A,57.25
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L3 Current (Max),A,57.5
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,57.38
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L2 Current (Min),A,68.12
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L2 Current (Max),A,73.5
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,69.5
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L1 Current (Min),A,67.62
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L1 Current (Max),A,67.75
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,67.62
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 05:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-21.12
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.38
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-30.69
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.83929
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.82119
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.79843
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,6.0,L3 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,6.0,L3 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,6.0,L2 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,6.0,L2 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,6.0,L1 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,6.0,L1 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.81
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.38
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-49.94
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8322700000000001
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82321
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.57617
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.13
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.19
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95184
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94943
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8317200000000001
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,43.5
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,43.62
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,40.88
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,41.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.38
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.5
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.31
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.38
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-43.12
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6805100000000001
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8167399999999999
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.70712
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (Min),V,249.59
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (Max),V,249.62
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (Min),V,249.81
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (Max),V,249.91
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (Min),V,249.38
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (Max),V,249.44
