Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L3 Current (Min),A,64.5
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L3 Current (Max),A,64.62
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,64.62
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L2 Current (Min),A,64.12
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L2 Current (Max),A,64.38
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,64.38
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L1 Current (Min),A,50.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L1 Current (Max),A,50.12
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,50.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 04:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-26.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-20.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-33.06
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8251
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8736200000000001
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.78796
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,6.0,L3 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,6.0,L3 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,6.0,L2 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,6.0,L2 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,6.0,L1 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,6.0,L1 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.69
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.69
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96435
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8302
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73751
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.88
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.88
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,8.62
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,8.75
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.62
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.31
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.81
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82773
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98483
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83615
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,54.75
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,54.75
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.75
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.62
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.62
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-57.44
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.38
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.49734
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87579
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9469
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (Min),V,248.69
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (Max),V,248.75
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (Min),V,248.19
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (Max),V,248.31
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (Min),V,247.69
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (Max),V,247.77
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L3 Current (Min),A,54.88
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L3 Current (Max),A,55.12
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,55.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L2 Current (Min),A,76.75
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L2 Current (Max),A,76.88
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,76.88
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L1 Current (Min),A,49.75
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L1 Current (Max),A,49.88
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,49.75
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 04:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-27.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-33.5
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-45.62
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.80237
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.76971
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.64245
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,6.0,L3 Current (Min),A,8.88
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,6.0,L3 Current (Max),A,9.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,8.88
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,6.0,L2 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,6.0,L2 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,6.0,L1 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,6.0,L1 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.31
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.75
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84839
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93725
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71633
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-40.07
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.81
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.6929
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96457
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8114600000000001
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,44.12
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,44.62
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.38
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.88
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.56
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77084
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94491
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82025
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (Min),V,249.3
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (Max),V,249.33
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (Min),V,249.12
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (Max),V,249.17
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (Min),V,248.47
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (Max),V,248.53
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L3 Current (Min),A,40.38
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L3 Current (Max),A,40.5
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,40.5
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L2 Current (Min),A,67.62
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L2 Current (Max),A,68.25
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,67.88
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L1 Current (Min),A,48.5
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L1 Current (Max),A,48.75
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,48.62
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 04:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-24.56
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-25.94
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-39.44
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8277
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.82962
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.71814
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,6.0,L3 Current (Min),A,8.75
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,6.0,L3 Current (Max),A,8.75
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,8.75
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,6.0,L2 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,6.0,L2 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,6.0,L1 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,6.0,L1 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.19
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.56
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8438100000000001
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92746
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76577
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.31
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.75
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7641899999999999
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96741
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83755
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,43.25
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,43.25
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.25
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.5
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.62
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.68
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.69
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.69
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6838
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.64358
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8819299999999999
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (Min),V,249.03
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (Max),V,249.03
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (Min),V,248.91
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (Max),V,248.94
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (Min),V,248.12
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (Max),V,248.19
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L3 Current (Min),A,43.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L3 Current (Max),A,43.12
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,43.12
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L2 Current (Min),A,65.75
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L2 Current (Max),A,65.88
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,65.75
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L1 Current (Min),A,48.12
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L1 Current (Max),A,48.12
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,48.12
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 04:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-29.25
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-25.12
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-28.31
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.79294
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.84472
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8379200000000001
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,6.0,L3 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,6.0,L3 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,6.0,L2 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,6.0,L2 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,6.0,L1 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,6.0,L1 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.38
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.13
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95361
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93979
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79605
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.94
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.5
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.70678
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94592
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88482
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,43.12
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,43.12
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.12
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.12
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.12
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.81
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.06
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.19
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78033
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7500600000000001
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8699899999999999
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (Min),V,247.31
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (Max),V,247.36
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (Min),V,247.09
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (Max),V,247.12
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (Min),V,246.59
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (Max),V,246.61
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
