Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L3 Current (Min),A,50.5
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L3 Current (Max),A,50.62
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,50.62
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L2 Current (Min),A,67.88
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L2 Current (Max),A,68.62
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,68.25
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L1 Current (Min),A,51.62
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L1 Current (Max),A,51.62
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,51.62
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 04:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-12.13
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-25.88
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-43.56
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.95813
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.84283
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.66537
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,6.0,L3 Current (Min),A,20.12
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,6.0,L3 Current (Max),A,20.25
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.12
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,6.0,L2 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,6.0,L2 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,6.0,L1 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,6.0,L1 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.69
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8082199999999999
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87582
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7943399999999999
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.31
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.56
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.75
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79571
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88879
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8660899999999999
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,30.38
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,30.75
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.62
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.56
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.56
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79287
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7643399999999999
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97186
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (Min),V,248.36
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (Max),V,248.39
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (Min),V,248.48
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (Max),V,248.52
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (Min),V,247.84
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (Max),V,247.88
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L3 Current (Min),A,52.75
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L3 Current (Max),A,52.75
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,52.75
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L2 Current (Min),A,53.88
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L2 Current (Max),A,54.25
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,54.12
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L1 Current (Min),A,49.25
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L1 Current (Max),A,49.38
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,49.25
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 04:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-32.37
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-13.31
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-38.44
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.76764
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94195
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.7193
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,6.0,L3 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,6.0,L3 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,6.0,L2 Current (Min),A,19.12
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,6.0,L2 Current (Max),A,19.25
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,19.25
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,6.0,L1 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,6.0,L1 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.44
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8247700000000001
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8789
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6875600000000001
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,8.62
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,8.62
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.62
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.5
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.25
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76407
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81665
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84982
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.38
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.12
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.12
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.06
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.62
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.69
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.57824
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81195
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90405
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (Min),V,248.19
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (Max),V,248.22
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (Min),V,248.03
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (Max),V,248.08
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (Min),V,247.42
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (Max),V,247.47
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L3 Current (Min),A,43.62
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L3 Current (Max),A,43.88
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,43.75
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L2 Current (Min),A,54.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L2 Current (Max),A,54.38
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,54.12
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L1 Current (Min),A,49.88
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L1 Current (Max),A,50.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,49.88
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 03:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-29.5
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-15.75
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-31.25
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.79413
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93173
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.80783
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,6.0,L3 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,6.0,L3 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,6.0,L2 Current (Min),A,19.12
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,6.0,L2 Current (Max),A,19.12
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,6.0,L1 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,6.0,L1 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.31
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.75
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-48.5
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73535
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8764
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.59091
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,9.12
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.69
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.25
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.44
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8218700000000001
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8542799999999999
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90161
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.88
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.88
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.88
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.88
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.75
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.81
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.25
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7608
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82486
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9444
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (Min),V,248.31
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (Max),V,248.33
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (Min),V,248.08
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (Max),V,248.09
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (Min),V,247.45
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (Max),V,247.53
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L3 Current (Min),A,43.75
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L3 Current (Max),A,43.88
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,43.88
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L2 Current (Min),A,56.25
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L2 Current (Max),A,56.25
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,56.25
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L1 Current (Min),A,50.12
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L1 Current (Max),A,54.88
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,52.5
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 03:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-28.81
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-31.75
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-35.94
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.80697
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.78805
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.76486
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,6.0,L3 Current (Min),A,8.88
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,6.0,L3 Current (Max),A,8.88
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,8.88
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,6.0,L2 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,6.0,L2 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,6.0,L1 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,6.0,L1 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.87
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.69635
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9107
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7460600000000001
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.25
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.94
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92331
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78781
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95697
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.62
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.75
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.75
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.5
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.62
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.62
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,49.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,49.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.31
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.44
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-43.06
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79495
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85675
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.69757
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (Min),V,250.08
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (Max),V,250.12
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (Min),V,250.44
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (Max),V,250.45
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.45
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (Min),V,249.64
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (Max),V,249.64
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,10.0
