Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L3 Current (Min),A,54.62
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L3 Current (Max),A,54.75
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,54.75
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L2 Current (Min),A,46.75
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L2 Current (Max),A,46.88
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,46.75
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L1 Current (Min),A,72.38
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L1 Current (Max),A,72.38
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,72.38
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 03:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-33.87
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.5
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-38.31
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.7496
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8076399999999999
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.72824
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,6.0,L3 Current (Min),A,8.38
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,6.0,L3 Current (Max),A,8.38
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,8.38
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,6.0,L2 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,6.0,L2 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,6.0,L1 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,6.0,L1 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.44
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.75
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.19
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.70089
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92938
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74969
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.25
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.94
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83014
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8002
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95831
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.75
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.12
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.12
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.12
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,49.88
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,49.88
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.88
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.25
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.93
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66656
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88434
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82788
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (Min),V,249.64
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (Max),V,249.66
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (Min),V,249.73
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (Max),V,249.75
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (Min),V,248.97
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (Max),V,248.98
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L3 Current (Min),A,43.12
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L3 Current (Max),A,43.25
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,43.25
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L2 Current (Min),A,47.75
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L2 Current (Max),A,47.75
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,47.75
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L1 Current (Min),A,72.38
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L1 Current (Max),A,72.5
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,72.38
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 03:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-32.63
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-19.5
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-39.25
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.75918
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.88794
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.71945
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,6.0,L3 Current (Min),A,8.62
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,6.0,L3 Current (Max),A,8.62
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.62
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,6.0,L2 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,6.0,L2 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,6.0,L1 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,6.0,L1 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.69
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.44
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7814
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91656
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68429
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.87
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.62
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.94
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77877
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85425
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9588
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.38
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.5
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,49.25
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,49.38
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.38
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.75
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.31
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79699
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93552
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7308
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (Min),V,250.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (Max),V,250.05
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (Min),V,250.05
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (Max),V,250.09
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (Min),V,249.36
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (Max),V,249.38
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L3 Current (Min),A,43.62
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L3 Current (Max),A,43.88
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,43.75
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L2 Current (Min),A,48.75
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L2 Current (Max),A,48.88
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,48.88
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L1 Current (Min),A,71.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L1 Current (Max),A,71.12
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,71.12
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 03:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-26.69
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-31.31
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-36.06
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8204299999999999
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.79706
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.74017
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,6.0,L3 Current (Min),A,9.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,6.0,L3 Current (Max),A,9.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,6.0,L2 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,6.0,L2 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,6.0,L1 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,6.0,L1 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.19
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.5
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73425
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91556
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72375
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.31
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7583300000000001
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86264
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96097
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.62
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.75
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,49.38
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,49.5
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-51.19
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8858
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9082
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.58575
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (Min),V,250.06
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (Max),V,250.11
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (Min),V,250.17
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (Max),V,250.22
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (Min),V,249.14
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (Max),V,249.19
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L3 Current (Min),A,44.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L3 Current (Max),A,44.12
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,44.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L2 Current (Min),A,49.38
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L2 Current (Max),A,49.62
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,49.5
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L1 Current (Min),A,70.62
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L1 Current (Max),A,71.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,70.88
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 03:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-14.63
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-23.5
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-34.31
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.88971
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8614799999999999
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.76727
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,6.0,L3 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,6.0,L3 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,6.0,L2 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,6.0,L2 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,6.0,L1 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,6.0,L1 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.62
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.19
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80099
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9176
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70813
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.63
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.62
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79037
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84198
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9675
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.88
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,50.38
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,50.5
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.87
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98798
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91019
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7155699999999999
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (Min),V,249.58
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (Max),V,249.61
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (Min),V,249.62
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (Max),V,249.66
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (Min),V,248.73
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (Max),V,248.78
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
