Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L3 Current (Min),A,55.5
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L3 Current (Max),A,56.12
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,55.88
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L2 Current (Min),A,50.12
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L2 Current (Max),A,50.5
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,50.25
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L1 Current (Min),A,71.62
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L1 Current (Max),A,72.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,71.88
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 02:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-15.57
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-24.56
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-27.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.88708
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.84814
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8311700000000001
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,6.0,L3 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,6.0,L3 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,6.0,L2 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,6.0,L2 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,6.0,L1 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,6.0,L1 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.5
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.31
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.81
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84262
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85888
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6543800000000001
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.93
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.75
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.44
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7823100000000001
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80478
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94931
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.25
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.38
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,48.88
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,48.88
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.88
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.31
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.31
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.759
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87539
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83273
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (Min),V,249.75
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (Max),V,249.78
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (Min),V,249.86
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (Max),V,249.88
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (Min),V,248.78
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (Max),V,248.8
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L3 Current (Min),A,47.75
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L3 Current (Max),A,48.12
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,47.88
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L2 Current (Min),A,49.5
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L2 Current (Max),A,49.5
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,49.5
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L1 Current (Min),A,71.25
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L1 Current (Max),A,71.5
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,71.38
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 02:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-18.06
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-29.06
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-31.19
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.86346
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.81012
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.79379
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,6.0,L3 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,6.0,L3 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,6.0,L2 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,6.0,L2 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,6.0,L1 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,6.0,L1 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.69
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.5
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8891600000000001
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89859
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7001
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.19
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.31
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.75
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85144
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84509
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95489
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.88
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.88
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.88
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.12
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.12
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.12
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,49.38
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,49.5
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.38
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.94
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.5
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.44
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78723
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77047
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86566
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (Min),V,249.56
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (Max),V,249.61
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (Min),V,249.8
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (Max),V,249.83
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (Min),V,248.77
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (Max),V,248.8
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L3 Current (Min),A,52.5
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L3 Current (Max),A,53.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,52.75
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L2 Current (Min),A,49.88
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L2 Current (Max),A,50.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,50.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L1 Current (Min),A,72.75
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L1 Current (Max),A,72.88
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,72.75
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 02:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-16.81
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-31.5
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-38.13
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8896799999999999
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.79599
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.7323
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,6.0,L3 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,6.0,L3 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,6.0,L2 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,6.0,L2 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,6.0,L1 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,6.0,L1 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.25
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.06
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84167
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92462
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75451
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.13
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.12
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77212
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81384
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96689
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.25
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,52.88
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,53.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.25
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.94
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95874
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.68566
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81372
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (Min),V,249.52
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (Max),V,249.56
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (Min),V,249.67
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (Max),V,249.7
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (Min),V,248.67
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (Max),V,248.7
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L3 Current (Min),A,49.5
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L3 Current (Max),A,49.62
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,49.5
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L2 Current (Min),A,49.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L2 Current (Max),A,49.25
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,49.12
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L1 Current (Min),A,75.25
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L1 Current (Max),A,75.25
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,75.25
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 02:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-23.44
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-21.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-29.12
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.81613
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.87961
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8246100000000001
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,6.0,L3 Current (Min),A,8.62
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,6.0,L3 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,6.0,L2 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,6.0,L2 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,6.0,L1 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,6.0,L1 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.94
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.81
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7901600000000001
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92395
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72009
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.62
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.81
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80658
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83957
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96167
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.38
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.62
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,52.75
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,52.88
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.75
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.38
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96689
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79205
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96976
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (Min),V,249.23
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (Max),V,249.3
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (Min),V,249.44
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (Max),V,249.5
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (Min),V,248.34
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (Max),V,248.45
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L3 Current (Min),A,49.62
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L3 Current (Max),A,50.5
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,50.25
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L2 Current (Min),A,51.75
