Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L2 Current (Max),A,52.12
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,51.88
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L1 Current (Min),A,78.5
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L1 Current (Max),A,78.88
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,78.62
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 02:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-18.5
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.19
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-34.63
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.89612
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.83786
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.75827
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,6.0,L3 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,6.0,L3 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,6.0,L2 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,6.0,L2 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,6.0,L1 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,6.0,L1 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.81
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.62
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.5
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79486
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94318
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.67056
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.56
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.19
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77688
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84311
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95999
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.12
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.5
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,52.88
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,53.12
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.62
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.94
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9563
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8427100000000001
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91766
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (Min),V,249.66
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (Max),V,249.67
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (Min),V,249.84
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (Max),V,249.89
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (Min),V,248.88
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (Max),V,248.89
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L3 Current (Min),A,50.62
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L3 Current (Max),A,50.88
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,50.75
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L2 Current (Min),A,51.5
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L2 Current (Max),A,51.88
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,51.62
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L1 Current (Min),A,75.88
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L1 Current (Max),A,76.12
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,75.88
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 02:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,5.56
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-18.12
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-33.63
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97598
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8946799999999999
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.77194
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,6.0,L3 Current (Min),A,19.88
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,6.0,L3 Current (Max),A,20.12
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,20.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,6.0,L2 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,6.0,L2 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,6.0,L1 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,6.0,L1 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.44
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.87
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79178
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90399
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75259
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.06
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8427399999999999
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90921
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95209
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.38
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.5
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,51.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,51.12
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98563
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9064
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93451
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (Min),V,249.72
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (Max),V,249.75
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (Min),V,250.2
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (Max),V,250.22
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (Min),V,249.16
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (Max),V,249.2
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L3 Current (Min),A,64.25
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L3 Current (Max),A,64.62
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,64.38
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L2 Current (Min),A,52.38
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L2 Current (Max),A,52.62
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,52.5
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L1 Current (Min),A,74.62
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L1 Current (Max),A,74.75
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,74.75
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 01:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,4.12
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-20.38
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-24.5
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.978
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.88305
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.86719
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,6.0,L3 Current (Min),A,19.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,6.0,L3 Current (Max),A,19.5
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.25
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,6.0,L2 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,6.0,L2 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,6.0,L1 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,6.0,L1 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.93
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.31
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.5
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73727
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90359
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92062
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,18.75
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.88
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.88
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.94
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.38
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83978
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.841
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94952
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.75
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.25
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.88
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,51.38
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,51.5
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.13
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.94
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99521
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.66918
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82409
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (Min),V,249.34
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (Max),V,249.38
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (Min),V,249.75
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (Max),V,249.77
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (Min),V,248.62
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (Max),V,248.62
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L3 Current (Min),A,66.75
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L3 Current (Max),A,67.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,67.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L2 Current (Min),A,51.38
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L2 Current (Max),A,51.62
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,51.38
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L1 Current (Min),A,85.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L1 Current (Max),A,85.12
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,85.12
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 01:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-20.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.62
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-26.56
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.84631
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8372799999999999
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8624200000000001
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,6.0,L3 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,6.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,6.0,L2 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,6.0,L2 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,6.0,L1 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,6.0,L1 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.87
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.25
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.88
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7218
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8830899999999999
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.66464
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.25
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.25
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8154
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88125
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95981
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,26.5
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.62
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.62
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,54.75
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,55.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.88
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.56
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.63
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.81
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7536
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.66345
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8739899999999999
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (Min),V,249.81
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (Max),V,249.86
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (Min),V,250.03
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (Max),V,250.09
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (Min),V,249.05
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (Max),V,249.09
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L3 Current (Min),A,47.75
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L3 Current (Max),A,48.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,47.88
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L2 Current (Min),A,51.5
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L2 Current (Max),A,51.62
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,51.5
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L1 Current (Min),A,80.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L1 Current (Max),A,80.5
