Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,80.25
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 01:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-9.25
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-18.31
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-30.19
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.91339
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.92425
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.81881
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,6.0,L3 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,6.0,L3 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,6.0,L2 Current (Min),A,20.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,6.0,L2 Current (Max),A,20.12
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,20.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,6.0,L1 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,6.0,L1 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.69
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.63
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7255199999999999
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91476
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76672
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.19
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.81
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8146
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86944
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96124
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.12
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,53.12
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,53.25
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.12
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.87
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.37
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85782
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.67794
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7673300000000001
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (Min),V,249.14
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (Max),V,249.17
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (Min),V,249.56
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (Max),V,249.61
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (Min),V,248.52
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (Max),V,248.55
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L3 Current (Min),A,47.75
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L3 Current (Max),A,48.25
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,48.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L2 Current (Min),A,59.62
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L2 Current (Max),A,59.88
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,59.75
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L1 Current (Min),A,79.5
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L1 Current (Max),A,79.5
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,79.5
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 01:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-7.44
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.19
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-25.25
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9667
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.83011
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8644700000000001
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,6.0,L3 Current (Min),A,18.38
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,6.0,L3 Current (Max),A,18.38
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,18.38
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,6.0,L2 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,6.0,L2 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,6.0,L1 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,6.0,L1 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.5
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.81
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78985
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94113
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71478
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.56
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.25
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81476
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89194
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96197
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.88
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.88
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.88
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,53.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,53.25
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.12
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.75
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.75
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.69
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78314
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9158
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83273
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (Min),V,250.64
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (Max),V,250.66
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (Min),V,250.89
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (Max),V,250.91
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.89
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (Min),V,249.86
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (Max),V,249.86
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.86
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L3 Current (Min),A,54.25
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L3 Current (Max),A,54.38
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,54.38
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L2 Current (Min),A,55.25
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L2 Current (Max),A,55.38
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,55.25
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L1 Current (Min),A,78.62
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L1 Current (Max),A,78.88
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,78.75
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 01:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-26.06
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.94
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-37.19
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.80996
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8055100000000001
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.7330300000000001
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,6.0,L3 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,6.0,L3 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,6.0,L2 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,6.0,L2 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,6.0,L1 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,6.0,L1 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.81
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-46.12
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8063899999999999
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93637
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.62484
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.19
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.19
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7791399999999999
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88382
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96176
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.12
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,27.12
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.12
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,53.38
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,53.38
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.38
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.31
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65127
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93179
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95105
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (Min),V,251.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (Max),V,251.06
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.03
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (Min),V,251.14
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (Max),V,251.17
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.16
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (Min),V,250.08
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (Max),V,250.11
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.09
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L3 Current (Min),A,47.75
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L3 Current (Max),A,47.88
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,47.88
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L2 Current (Min),A,54.25
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L2 Current (Max),A,54.38
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,54.25
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L1 Current (Min),A,76.88
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L1 Current (Max),A,76.88
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,76.88
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 01:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-22.12
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-23.06
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-38.75
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.85614
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8718899999999999
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.71737
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,6.0,L3 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,6.0,L3 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,6.0,L2 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,6.0,L2 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,6.0,L1 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,6.0,L1 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.13
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95187
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8930299999999999
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7105100000000001
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,20.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,20.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.44
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.44
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7835
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.862
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95853
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.12
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.12
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.12
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,53.12
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,53.25
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.12
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.88
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.75
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.94
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83029
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93094
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86459
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (Min),V,250.27
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (Max),V,250.31
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (Min),V,250.78
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (Max),V,250.83
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.81
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (Min),V,249.64
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (Max),V,249.64
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L3 Current (Min),A,55.62
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L3 Current (Max),A,55.88
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,55.75
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L2 Current (Min),A,55.12
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L2 Current (Max),A,55.25
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,55.12
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L1 Current (Min),A,76.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L1 Current (Max),A,76.12
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,76.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 00:50:00+00:00,ambient,,Temperature,C,0.0
