Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-16.87
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-7.93
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-29.06
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.87802
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97989
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8135
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,6.0,L3 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,6.0,L3 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,6.0,L2 Current (Min),A,34.88
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,6.0,L2 Current (Max),A,35.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,35.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,6.0,L1 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,6.0,L1 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.56
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.56
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.69
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84649
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89331
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76349
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.69
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.38
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8678
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85339
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96231
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.5
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,27.5
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.38
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,53.88
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,54.12
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.12
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.06
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.44
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68347
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96155
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81909
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (Min),V,250.25
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (Max),V,250.28
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (Min),V,250.48
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (Max),V,250.53
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (Min),V,249.34
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (Max),V,249.39
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L3 Current (Min),A,51.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L3 Current (Max),A,51.12
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,51.12
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L2 Current (Min),A,74.62
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L2 Current (Max),A,74.75
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,74.62
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L1 Current (Min),A,78.12
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L1 Current (Max),A,78.75
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,78.62
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 00:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-24.06
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-12.75
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-24.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.83288
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95218
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8594299999999999
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,6.0,L3 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,6.0,L3 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,6.0,L2 Current (Min),A,22.88
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,6.0,L2 Current (Max),A,23.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,22.88
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,6.0,L1 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,6.0,L1 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.94
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95782
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91003
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89566
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,21.25
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.12
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.75
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.75
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.44
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85104
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90872
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97021
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,30.75
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,31.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,56.25
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,56.38
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.25
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.25
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.69
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.44
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8726200000000001
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80102
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88223
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (Min),V,250.12
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (Max),V,250.16
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (Min),V,250.39
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (Max),V,250.52
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.45
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (Min),V,249.39
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (Max),V,249.45
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L3 Current (Min),A,58.25
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L3 Current (Max),A,58.5
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,58.38
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L2 Current (Min),A,66.5
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L2 Current (Max),A,66.88
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,66.75
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L1 Current (Min),A,89.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L1 Current (Max),A,89.25
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,89.25
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 00:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-30.87
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.63
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-20.94
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.7659600000000001
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96155
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8875700000000001
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,6.0,L3 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,6.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,6.0,L2 Current (Min),A,22.88
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,6.0,L2 Current (Max),A,23.12
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,23.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,6.0,L1 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,6.0,L1 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.13
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.06
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9183
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92105
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89938
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,17.62
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.75
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.31
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.12
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82132
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8609
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96704
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,28.12
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.12
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.12
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,58.25
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,58.38
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.25
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.31
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.88
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7921100000000001
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8312700000000001
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8739
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (Min),V,249.56
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (Max),V,249.58
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (Min),V,249.88
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (Max),V,249.89
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (Min),V,248.77
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (Max),V,248.81
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L3 Current (Min),A,54.38
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L3 Current (Max),A,55.12
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,54.75
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L2 Current (Min),A,64.5
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L2 Current (Max),A,64.75
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,64.62
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L1 Current (Min),A,92.62
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L1 Current (Max),A,92.75
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,92.75
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 00:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-36.13
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-14.19
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-13.19
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.7308600000000001
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94333
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95785
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,6.0,L3 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,6.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,6.0,L2 Current (Min),A,22.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,6.0,L2 Current (Max),A,22.12
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,22.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,6.0,L1 Current (Min),A,22.12
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,6.0,L1 Current (Max),A,22.12
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,22.12
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.81
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.5
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88455
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8766200000000001
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72909
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.88
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.18
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85269
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86969
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99066
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.75
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,29.12
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.88
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,98.5
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,98.5
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,98.5
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.19
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.5
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.94
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68185
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93469
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78695
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (Min),V,249.41
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (Max),V,249.45
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (Min),V,249.92
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (Max),V,249.97
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (Min),V,248.31
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (Max),V,248.33
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,32.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L3 Current (Min),A,53.88
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L3 Current (Max),A,54.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,53.88
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L2 Current (Min),A,64.38
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L2 Current (Max),A,64.75
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,64.62
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L1 Current (Min),A,131.5
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L1 Current (Max),A,131.62
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,131.5
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 00:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-19.31
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
