Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.94
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-25.94
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8734700000000001
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96066
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.84921
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,6.0,L3 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,6.0,L3 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,6.0,L2 Current (Min),A,24.38
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,6.0,L2 Current (Max),A,24.5
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,6.0,L1 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,6.0,L1 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.87
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.56
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.19
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8901
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91617
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74264
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.75
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.38
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8819899999999999
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86441
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97021
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.5
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.5
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,29.12
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,29.75
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,55.88
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,56.38
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.25
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.25
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.62
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.07
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65145
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84155
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93066
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (Min),V,250.05
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (Max),V,250.16
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (Min),V,250.56
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (Max),V,250.66
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (Min),V,249.33
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (Max),V,249.38
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L3 Current (Min),A,58.75
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L3 Current (Max),A,58.75
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,58.75
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L2 Current (Min),A,68.25
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L2 Current (Max),A,68.75
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,68.5
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L1 Current (Min),A,82.25
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L1 Current (Max),A,82.38
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,82.25
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-07 00:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-19.06
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-12.81
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-23.12
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8739899999999999
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95328
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8674
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,6.0,L3 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,6.0,L3 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,6.0,L2 Current (Min),A,21.25
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,6.0,L2 Current (Max),A,21.38
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,21.25
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,6.0,L1 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,6.0,L1 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.81
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.5
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86566
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91907
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76837
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.88
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8507399999999999
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91818
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94726
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,29.88
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.88
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.88
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,31.38
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,31.5
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,38.38
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,38.38
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.38
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.81
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.75
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99554
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8531799999999999
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87936
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (Min),V,249.09
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (Max),V,249.11
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (Min),V,249.14
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (Max),V,249.19
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (Min),V,247.94
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (Max),V,247.94
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L3 Current (Min),A,65.75
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L3 Current (Max),A,65.75
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,65.75
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L2 Current (Min),A,65.88
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L2 Current (Max),A,66.25
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,66.12
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L1 Current (Min),A,66.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L1 Current (Max),A,66.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,66.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 23:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-22.12
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-24.56
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-17.44
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8365799999999999
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8548
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.92285
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,6.0,L3 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,6.0,L3 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,6.0,L2 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,6.0,L2 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,6.0,L1 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,6.0,L1 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.75
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8855299999999999
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93234
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8609899999999999
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.44
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.31
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.81
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92224
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8973399999999999
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91165
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,37.25
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,37.25
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.25
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,30.12
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,30.12
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.12
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,36.5
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,36.62
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.19
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.75
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77084
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8260200000000001
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94867
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (Min),V,248.89
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (Max),V,248.89
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (Min),V,249.06
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (Max),V,249.06
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (Min),V,247.91
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (Max),V,247.94
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L3 Current (Min),A,62.38
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L3 Current (Max),A,62.62
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,62.5
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L2 Current (Min),A,58.62
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L2 Current (Max),A,58.62
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,58.62
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L1 Current (Min),A,67.5
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L1 Current (Max),A,67.5
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,67.5
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 23:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-16.25
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-13.19
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-13.13
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.88589
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94977
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9635
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,6.0,L3 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,6.0,L3 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,6.0,L2 Current (Min),A,22.62
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,6.0,L2 Current (Max),A,22.62
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,22.62
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,6.0,L1 Current (Min),A,24.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,6.0,L1 Current (Max),A,24.12
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,24.12
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.81
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.94
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.07
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90546
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90463
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92538
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.62
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,20.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,20.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.75
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94531
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93121
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91754
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,45.25
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,45.25
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.25
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,39.62
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,39.75
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.62
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,37.88
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,38.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.88
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.37
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.94
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75903
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8956
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99438
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (Min),V,249.48
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (Max),V,249.52
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (Min),V,249.66
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (Max),V,249.69
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (Min),V,248.41
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (Max),V,248.42
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L3 Current (Min),A,74.38
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L3 Current (Max),A,74.75
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,74.62
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L2 Current (Min),A,75.38
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L2 Current (Max),A,75.38
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,75.38
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L1 Current (Min),A,90.62
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L1 Current (Max),A,90.75
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,90.62
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 23:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-10.56
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-20.12
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-21.5
