Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.92993
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.88013
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.89895
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,6.0,L3 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,6.0,L3 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,6.0,L2 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,6.0,L2 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,6.0,L1 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,6.0,L1 Current (Max),A,15.88
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.44
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.38
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8678299999999999
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91308
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82116
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93219
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90753
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94821
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,40.12
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,40.12
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.12
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,32.38
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,32.75
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.62
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,48.88
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,49.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.25
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.75
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.69
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8233299999999999
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8385299999999999
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95694
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (Min),V,249.25
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (Max),V,249.27
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (Min),V,249.39
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (Max),V,249.39
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (Min),V,248.05
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (Max),V,248.08
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L3 Current (Min),A,68.5
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L3 Current (Max),A,68.62
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,68.62
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L2 Current (Min),A,59.88
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L2 Current (Max),A,60.25
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,60.25
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L1 Current (Min),A,79.75
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L1 Current (Max),A,80.12
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,80.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 23:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-10.75
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.63
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-22.94
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.93674
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95401
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8871700000000001
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,6.0,L3 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,6.0,L3 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,6.0,L2 Current (Min),A,21.88
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,6.0,L2 Current (Max),A,21.88
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,21.88
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,6.0,L1 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,6.0,L1 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,15.62
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.75
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.38
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93991
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95773
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.66271
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.31
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.37
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.5
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8518
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8986200000000001
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94095
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.25
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.75
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,31.88
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,32.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,41.88
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,41.88
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.88
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.31
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.56
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69735
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7261
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96295
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (Min),V,249.19
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (Max),V,249.22
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (Min),V,248.89
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (Max),V,248.94
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (Min),V,247.94
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (Max),V,247.95
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L3 Current (Min),A,66.12
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L3 Current (Max),A,66.62
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,66.5
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L2 Current (Min),A,68.88
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L2 Current (Max),A,69.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,69.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L1 Current (Min),A,71.88
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L1 Current (Max),A,72.25
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,72.12
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 23:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-17.31
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-12.44
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-20.31
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.89807
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9483
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.90045
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,6.0,L3 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,6.0,L3 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,6.0,L2 Current (Min),A,23.12
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,6.0,L2 Current (Max),A,23.12
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,23.12
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,6.0,L1 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,6.0,L1 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-47.38
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90143
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95245
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6107100000000001
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.31
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.44
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87692
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9447
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93222
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.38
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.62
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,38.25
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,38.25
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.25
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,40.12
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,40.12
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.12
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.25
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-46.81
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.25
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80465
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.57882
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99341
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (Min),V,249.45
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (Max),V,249.47
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (Min),V,249.16
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (Max),V,249.16
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (Min),V,248.11
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (Max),V,248.11
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L3 Current (Min),A,61.88
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L3 Current (Max),A,62.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,61.88
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L2 Current (Min),A,75.75
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L2 Current (Max),A,76.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,75.88
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L1 Current (Min),A,75.5
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L1 Current (Max),A,75.62
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,75.62
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 23:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-21.12
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-18.94
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-21.94
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8773200000000001
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.89364
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.89749
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,6.0,L3 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,6.0,L3 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,6.0,L2 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,6.0,L2 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,6.0,L1 Current (Min),A,16.25
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,6.0,L1 Current (Max),A,16.25
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.06
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.13
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93503
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96081
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74203
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.25
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92718
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92328
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93585
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.88
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,41.25
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.12
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.88
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,35.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.88
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,41.25
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,41.25
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.25
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.69
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.63
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78012
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7854899999999999
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94934
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (Min),V,250.72
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (Max),V,250.72
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (Min),V,250.66
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (Max),V,250.67
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (Min),V,249.62
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (Max),V,249.67
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L3 Current (Min),A,72.5
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L3 Current (Max),A,73.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,72.75
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L2 Current (Min),A,67.88
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L2 Current (Max),A,68.12
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,68.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L1 Current (Min),A,72.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L1 Current (Max),A,72.25
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,72.12
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 22:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-16.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-21.94
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-15.5
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
