Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.89349
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.87402
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94879
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,6.0,L3 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,6.0,L3 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,6.0,L2 Current (Min),A,16.12
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,6.0,L2 Current (Max),A,16.5
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,6.0,L1 Current (Min),A,23.75
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,6.0,L1 Current (Max),A,23.88
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,23.75
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.88
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93552
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9501
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82425
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92425
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93225
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9306
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.25
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,41.38
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.38
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,35.88
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,36.38
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,40.25
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,40.5
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.38
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.69
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.88
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78723
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81494
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96194
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (Min),V,250.34
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (Max),V,250.34
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (Min),V,250.48
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (Max),V,250.53
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (Min),V,249.03
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (Max),V,249.03
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L3 Current (Min),A,74.88
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L3 Current (Max),A,74.88
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,74.88
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L2 Current (Min),A,67.88
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L2 Current (Max),A,68.25
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,68.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L1 Current (Min),A,79.88
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L1 Current (Max),A,80.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,79.88
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 22:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-17.81
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-16.56
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-29.75
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.88492
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9035
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.81592
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,6.0,L3 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,6.0,L3 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,6.0,L2 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,6.0,L2 Current (Max),A,16.75
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,6.0,L1 Current (Min),A,14.5
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,6.0,L1 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.5
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90869
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96335
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81088
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.38
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.37
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97226
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94659
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93436
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,70.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,70.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,40.38
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,40.38
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.38
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,43.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,43.12
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.62
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.88
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67294
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8651700000000001
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95914
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (Min),V,250.16
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (Max),V,250.2
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (Min),V,250.06
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (Max),V,250.09
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (Min),V,249.09
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (Max),V,249.09
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L3 Current (Min),A,101.88
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L3 Current (Max),A,101.88
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,101.88
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L2 Current (Min),A,74.62
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L2 Current (Max),A,74.62
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,74.62
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L1 Current (Min),A,72.88
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L1 Current (Max),A,73.12
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,73.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 22:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-11.25
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-16.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-32.43
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.91308
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91226
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.7824399999999999
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,6.0,L3 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,6.0,L3 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,6.0,L2 Current (Min),A,17.62
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,6.0,L2 Current (Max),A,17.75
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,17.75
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,6.0,L1 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,6.0,L1 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.81
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.75
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90857
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9649
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8302
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,14.5
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92285
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93155
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95181
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,43.75
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,44.25
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.88
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.12
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,38.25
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.25
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,51.62
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,51.75
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.62
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.87
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.5
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76034
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82388
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97308
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (Min),V,249.3
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (Max),V,249.33
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (Min),V,249.31
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (Max),V,249.31
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (Min),V,248.09
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (Max),V,248.12
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L3 Current (Min),A,77.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L3 Current (Max),A,77.88
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,77.25
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L2 Current (Min),A,73.25
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L2 Current (Max),A,73.38
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,73.25
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L1 Current (Min),A,81.25
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L1 Current (Max),A,81.5
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,81.38
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 22:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-10.56
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-19.25
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-29.25
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.91666
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.89291
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.80587
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,6.0,L3 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,6.0,L3 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,6.0,L2 Current (Min),A,17.38
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,6.0,L2 Current (Max),A,17.5
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,17.38
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,6.0,L1 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,6.0,L1 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.88
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.5
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92648
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96112
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90869
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.5
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.88
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.38
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87195
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93777
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95727
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,36.5
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.75
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.62
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,39.5
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,39.75
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.62
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,53.12
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,53.25
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.12
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96561
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92828
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9689
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (Min),V,249.28
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (Max),V,249.31
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (Min),V,249.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (Max),V,249.06
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (Min),V,247.72
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (Max),V,247.77
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L3 Current (Min),A,73.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L3 Current (Max),A,73.25
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,73.12
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L2 Current (Min),A,74.88
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L2 Current (Max),A,75.12
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,75.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L1 Current (Min),A,85.12
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L1 Current (Max),A,85.38
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,85.25
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 22:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-14.06
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-16.13
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-29.44
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.90262
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91714
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.82071
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
