Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,6.0,L3 Current (Min),A,17.25
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,6.0,L3 Current (Max),A,17.5
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,17.38
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,6.0,L2 Current (Min),A,17.75
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,6.0,L2 Current (Max),A,17.88
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.88
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,6.0,L1 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,6.0,L1 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.25
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.31
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96014
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95663
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82889
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,25.88
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,26.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.5
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.62
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95084
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93106
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96475
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,49.5
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,49.88
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.62
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,40.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,40.5
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.12
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,57.38
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,57.5
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.5
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.06
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96887
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91479
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96872
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (Min),V,249.25
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (Max),V,249.31
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (Min),V,249.06
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (Max),V,249.14
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (Min),V,248.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (Max),V,248.11
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L3 Current (Min),A,96.25
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L3 Current (Max),A,96.88
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,96.5
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L2 Current (Min),A,76.12
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L2 Current (Max),A,76.75
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,76.25
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L1 Current (Min),A,89.88
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L1 Current (Max),A,90.12
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,90.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 22:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-15.07
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-16.44
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-33.5
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.90048
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90411
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.78872
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,6.0,L3 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,6.0,L3 Current (Max),A,17.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.88
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,6.0,L2 Current (Min),A,18.12
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,6.0,L2 Current (Max),A,18.25
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,18.12
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,6.0,L1 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,6.0,L1 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.62
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.75
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.19
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.75
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99231
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96268
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8327600000000001
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,54.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,54.25
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.12
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.62
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.13
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98419
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92517
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96826
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,78.75
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,82.88
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,81.88
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,38.75
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,39.12
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.88
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,66.5
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,67.62
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.5
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7621100000000001
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93466
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93536
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (Min),V,248.81
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (Max),V,248.91
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (Min),V,249.06
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (Max),V,249.09
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (Min),V,248.09
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (Max),V,248.12
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,38.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L3 Current (Min),A,151.62
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L3 Current (Max),A,155.75
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,154.75
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L2 Current (Min),A,75.5
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L2 Current (Max),A,75.62
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,75.62
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L1 Current (Min),A,97.25
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L1 Current (Max),A,98.25
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,97.75
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 21:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-17.31
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-20.06
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-22.62
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8970299999999999
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.88128
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.88455
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,6.0,L3 Current (Min),A,17.38
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,6.0,L3 Current (Max),A,17.62
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,17.62
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,6.0,L2 Current (Min),A,17.62
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,6.0,L2 Current (Max),A,17.75
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,17.75
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,6.0,L1 Current (Min),A,19.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,6.0,L1 Current (Max),A,19.12
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.94
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.56
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99179
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96329
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85464
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,53.25
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,53.62
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.19
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94186
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9483
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8973399999999999
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,47.5
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,47.62
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,46.12
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,46.38
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.38
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,43.38
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,43.38
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.38
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.81
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.12
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61379
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90695
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8742
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (Min),V,248.89
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (Max),V,248.94
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (Min),V,248.7
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (Max),V,248.73
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (Min),V,248.03
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (Max),V,248.03
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L3 Current (Min),A,118.88
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L3 Current (Max),A,119.5
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,119.25
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L2 Current (Min),A,82.75
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L2 Current (Max),A,83.12
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,83.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L1 Current (Min),A,79.5
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L1 Current (Max),A,79.62
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,79.62
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 21:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-14.44
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-22.19
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-7.87
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.91919
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.86587
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98483
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,6.0,L3 Current (Min),A,17.88
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,6.0,L3 Current (Max),A,18.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,17.88
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,6.0,L2 Current (Min),A,17.75
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,6.0,L2 Current (Max),A,17.88
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.88
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,6.0,L1 Current (Min),A,48.62
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,6.0,L1 Current (Max),A,48.75
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,48.62
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.07
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.25
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92663
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97018
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90207
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,21.62
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,21.88
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.75
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,15.75
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.75
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.87
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92367
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9856
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94159
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,44.38
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,44.75
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.62
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,76.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,76.12
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,76.12
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,55.25
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,58.62
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.62
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.63
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7809999999999999
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99588
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9396
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (Min),V,248.42
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (Max),V,248.42
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (Min),V,247.3
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (Max),V,247.33
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (Min),V,246.48
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (Max),V,246.62
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L3 Current (Min),A,86.12
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L3 Current (Max),A,86.5
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,86.38
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L2 Current (Min),A,122.25
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L2 Current (Max),A,122.5
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,122.38
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L1 Current (Min),A,123.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L1 Current (Max),A,126.38
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,124.25
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 21:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-10.63
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-19.5
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-13.19
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.96503
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8914200000000001
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95459
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
