Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,6.0,L3 Current (Min),A,29.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,6.0,L3 Current (Max),A,29.12
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,29.12
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,6.0,L2 Current (Min),A,17.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,6.0,L2 Current (Max),A,17.25
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,17.12
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,6.0,L1 Current (Min),A,28.38
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,6.0,L1 Current (Max),A,28.62
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,28.5
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.75
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94568
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9874
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83621
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,22.75
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,22.88
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.75
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.62
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.56
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.19
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8960299999999999
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95908
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97205
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,36.62
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,37.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.88
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,56.12
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,56.25
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.12
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,87.12
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,87.25
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,87.25
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8246399999999999
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99344
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8864700000000001
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (Min),V,249.23
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (Max),V,249.36
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (Min),V,248.55
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (Max),V,248.58
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (Min),V,247.41
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (Max),V,247.53
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,32.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L3 Current (Min),A,90.75
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L3 Current (Max),A,91.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,90.88
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L2 Current (Min),A,110.88
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L2 Current (Max),A,111.12
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,111.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L1 Current (Min),A,132.88
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L1 Current (Max),A,133.38
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,133.12
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 21:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-24.31
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-17.69
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-20.81
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8468600000000001
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91092
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8931600000000001
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,6.0,L3 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,6.0,L3 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,6.0,L2 Current (Min),A,17.38
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,6.0,L2 Current (Max),A,17.62
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,17.5
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,6.0,L1 Current (Min),A,18.75
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,6.0,L1 Current (Max),A,18.88
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,18.88
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.25
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96497
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95657
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85959
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,29.38
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.25
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.62
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.62
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.31
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97336
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93405
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91598
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,62.75
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,63.12
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.88
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,44.75
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,45.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.88
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,48.25
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,48.5
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.38
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66195
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92093
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99533
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (Min),V,249.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (Max),V,249.02
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (Min),V,248.52
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (Max),V,248.56
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (Min),V,247.53
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (Max),V,247.58
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L3 Current (Min),A,108.88
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L3 Current (Max),A,109.5
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,109.12
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L2 Current (Min),A,83.62
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L2 Current (Max),A,83.88
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,83.75
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L1 Current (Min),A,94.12
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L1 Current (Max),A,94.38
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,94.12
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 21:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-19.88
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-17.13
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-9.44
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.87866
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90713
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.93722
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,6.0,L3 Current (Min),A,17.25
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,6.0,L3 Current (Max),A,17.25
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,17.25
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,6.0,L2 Current (Min),A,17.88
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,6.0,L2 Current (Max),A,17.88
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.88
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,6.0,L1 Current (Min),A,19.38
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,6.0,L1 Current (Max),A,19.5
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,19.5
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.81
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.5
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96173
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97678
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9003
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,30.62
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,30.75
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.62
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.5
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,16.5
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,16.62
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.31
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9566
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95254
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92563
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,50.75
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,50.75
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.75
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,54.75
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,54.75
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.75
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,53.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,53.12
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-53.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.31
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5586800000000001
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91995
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94748
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (Min),V,248.56
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (Max),V,248.58
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (Min),V,248.22
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (Max),V,248.25
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (Min),V,246.98
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (Max),V,247.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L3 Current (Min),A,99.88
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L3 Current (Max),A,100.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,100.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L2 Current (Min),A,96.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L2 Current (Max),A,96.12
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,96.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L1 Current (Min),A,97.62
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L1 Current (Max),A,97.75
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,97.62
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 21:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-11.75
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.56
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-17.44
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9545
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96838
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.90582
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,6.0,L3 Current (Min),A,25.12
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,6.0,L3 Current (Max),A,25.38
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,25.25
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,6.0,L2 Current (Min),A,30.25
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,6.0,L2 Current (Max),A,30.38
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,30.25
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,6.0,L1 Current (Min),A,18.5
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,6.0,L1 Current (Max),A,18.5
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,18.5
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.75
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.12
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9274
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96927
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8440200000000001
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.62
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,21.88
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.75
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95071
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96521
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93097
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,50.62
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,50.75
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.62
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,59.25
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,69.12
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,64.25
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,49.5
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,49.5
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.87
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77127
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92984
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99918
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (Min),V,250.38
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (Max),V,250.41
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (Min),V,249.75
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (Max),V,249.81
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (Min),V,248.8
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (Max),V,248.83
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L3 Current (Min),A,99.62
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L3 Current (Max),A,99.75
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,99.75
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L2 Current (Min),A,112.88
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L2 Current (Max),A,123.12
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,118.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L1 Current (Min),A,107.12
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L1 Current (Max),A,107.25
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,107.12
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 20:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.25
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-20.38
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-21.88
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97559
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.88016
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.87039
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,6.0,L3 Current (Min),A,32.38
