Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,6.0,L3 Current (Max),A,32.5
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,32.5
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,6.0,L2 Current (Min),A,17.62
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,6.0,L2 Current (Max),A,17.62
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,17.62
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,6.0,L1 Current (Min),A,17.38
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,6.0,L1 Current (Max),A,17.5
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.5
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.87
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.25
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90869
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96344
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81735
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.62
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,21.75
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.75
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.75
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.12
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.13
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92544
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97009
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94336
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,48.75
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,48.75
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.75
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,59.38
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,60.12
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.75
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,50.38
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,50.38
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.38
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.69
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80862
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99564
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94128
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (Min),V,249.89
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (Max),V,249.94
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (Min),V,249.28
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (Max),V,249.31
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (Min),V,248.56
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (Max),V,248.56
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L3 Current (Min),A,104.62
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L3 Current (Max),A,104.62
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,104.62
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L2 Current (Min),A,107.62
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L2 Current (Max),A,108.38
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,108.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L1 Current (Min),A,87.75
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L1 Current (Max),A,88.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,87.88
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 20:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-11.44
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-17.19
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-18.69
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.91037
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8995
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.90387
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,6.0,L3 Current (Min),A,18.5
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,6.0,L3 Current (Max),A,18.62
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,18.62
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,6.0,L2 Current (Min),A,17.25
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,6.0,L2 Current (Max),A,17.38
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.38
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,6.0,L1 Current (Min),A,19.62
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,6.0,L1 Current (Max),A,19.62
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,19.62
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.5
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.31
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90561
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95633
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85272
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.5
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.75
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.75
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,16.5
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,16.5
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.07
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97864
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98071
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92853
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,82.5
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,82.62
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,82.62
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,71.5
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,75.12
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,72.38
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,49.5
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,49.62
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.62
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82083
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98993
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87759
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (Min),V,250.69
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (Max),V,250.7
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (Min),V,250.27
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (Max),V,250.34
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (Min),V,249.5
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (Max),V,249.52
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L3 Current (Min),A,123.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L3 Current (Max),A,123.25
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,123.12
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L2 Current (Min),A,118.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L2 Current (Max),A,122.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,119.12
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L1 Current (Min),A,88.38
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L1 Current (Max),A,88.38
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,88.38
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 20:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-13.13
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-17.56
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-3.94
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.91611
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90494
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97549
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,6.0,L3 Current (Min),A,19.38
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,6.0,L3 Current (Max),A,19.5
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.5
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,6.0,L2 Current (Min),A,17.75
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,6.0,L2 Current (Max),A,17.88
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,17.75
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,6.0,L1 Current (Min),A,33.88
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,6.0,L1 Current (Max),A,34.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,33.88
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.19
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.5
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9136
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96896
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86465
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,22.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,22.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.38
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,16.62
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.75
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.62
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97617
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9718
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96344
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,66.25
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,66.38
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.25
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,62.5
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,62.88
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.62
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,61.62
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,61.62
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.62
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.19
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.87
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66268
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8730100000000001
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99142
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (Min),V,250.81
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (Max),V,250.84
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (Min),V,250.41
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (Max),V,250.42
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (Min),V,249.22
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (Max),V,249.25
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L3 Current (Min),A,109.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L3 Current (Max),A,109.12
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,109.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L2 Current (Min),A,103.25
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L2 Current (Max),A,103.5
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,103.38
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L1 Current (Min),A,121.38
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L1 Current (Max),A,121.5
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,121.38
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 20:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-7.25
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-16.25
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-8.43
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.96658
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91751
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94397
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,6.0,L3 Current (Min),A,27.88
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,6.0,L3 Current (Max),A,28.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,27.88
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,6.0,L2 Current (Min),A,18.38
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,6.0,L2 Current (Max),A,18.5
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,18.5
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,6.0,L1 Current (Min),A,20.25
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,6.0,L1 Current (Max),A,20.25
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,20.25
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.31
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.62
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91608
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97269
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81903
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.25
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,21.25
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.25
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.88
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.38
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96573
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97595
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98331
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,60.62
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,60.75
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.75
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,65.75
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,66.12
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,65.88
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,96.88
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,98.25
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,97.25
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.82
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84549
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8867200000000001
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93155
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (Min),V,249.75
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (Max),V,249.78
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (Min),V,248.98
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (Max),V,249.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (Min),V,248.3
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (Max),V,248.34
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,33.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L3 Current (Min),A,111.75
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L3 Current (Max),A,111.88
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,111.88
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L2 Current (Min),A,109.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L2 Current (Max),A,109.62
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,109.25
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L1 Current (Min),A,135.5
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L1 Current (Max),A,136.75
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,135.75
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 20:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-8.69
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-18.62
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-8.75
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.93857
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8979799999999999
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96979
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,6.0,L3 Current (Min),A,19.25
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,6.0,L3 Current (Max),A,19.38
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,19.38
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,6.0,L2 Current (Min),A,17.62
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,6.0,L2 Current (Max),A,17.75
