Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.75
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,6.0,L1 Current (Min),A,29.38
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,6.0,L1 Current (Max),A,29.62
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,29.5
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.38
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95203
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97043
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8232700000000001
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,26.12
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,26.25
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.12
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.62
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.62
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.62
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93945
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93725
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95496
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,48.38
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,48.62
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,46.75
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,47.38
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,52.38
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,52.75
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.62
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.13
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7599100000000001
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94586
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96732
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (Min),V,249.5
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (Max),V,249.56
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (Min),V,248.58
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (Max),V,248.66
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (Min),V,247.89
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (Max),V,247.95
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L3 Current (Min),A,95.75
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L3 Current (Max),A,96.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,95.88
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L2 Current (Min),A,90.12
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L2 Current (Max),A,90.75
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,90.38
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L1 Current (Min),A,101.62
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L1 Current (Max),A,102.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,101.62
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 20:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-10.94
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-8.06
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-18.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.91974
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.92203
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8803700000000001
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,6.0,L3 Current (Min),A,16.62
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,6.0,L3 Current (Max),A,16.75
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,6.0,L2 Current (Min),A,17.12
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,6.0,L2 Current (Max),A,21.62
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,19.75
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,6.0,L1 Current (Min),A,17.62
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,6.0,L1 Current (Max),A,17.88
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,17.75
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.13
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90631
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96631
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90234
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,19.5
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,20.62
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.75
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.12
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.88
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.88
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97263
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95346
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97992
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,76.62
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,76.75
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,76.75
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,52.5
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,52.75
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.5
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,82.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,82.5
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,82.12
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.5
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6422399999999999
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92209
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96323
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (Min),V,249.36
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (Max),V,249.42
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (Min),V,248.83
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (Max),V,248.92
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (Min),V,247.61
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (Max),V,247.62
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L3 Current (Min),A,114.25
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L3 Current (Max),A,115.38
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,114.62
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L2 Current (Min),A,92.62
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L2 Current (Max),A,98.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,95.25
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L1 Current (Min),A,119.25
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L1 Current (Max),A,119.88
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,119.5
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 19:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.88
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-18.12
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-11.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97412
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8890100000000001
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95593
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,6.0,L3 Current (Min),A,29.12
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,6.0,L3 Current (Max),A,29.38
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,29.25
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,6.0,L2 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,6.0,L2 Current (Max),A,16.5
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.38
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,6.0,L1 Current (Min),A,24.62
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,6.0,L1 Current (Max),A,24.62
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,24.62
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94473
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96503
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9144
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.62
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,21.75
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.75
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.12
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,18.5
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.62
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95541
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97366
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95563
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,55.5
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,55.75
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.62
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,61.25
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,61.38
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.25
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,51.88
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,51.88
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.88
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.94
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99823
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95676
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98538
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (Min),V,250.12
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (Max),V,250.17
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (Min),V,249.8
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (Max),V,249.84
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (Min),V,248.84
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (Max),V,248.88
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L3 Current (Min),A,123.5
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L3 Current (Max),A,123.88
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,123.62
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L2 Current (Min),A,99.88
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L2 Current (Max),A,100.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,99.88
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L1 Current (Min),A,98.5
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L1 Current (Max),A,98.88
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,98.62
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 19:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-10.63
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-14.37
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-4.75
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.96036
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91247
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97607
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,6.0,L3 Current (Min),A,28.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,6.0,L3 Current (Max),A,28.25
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,28.12
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,6.0,L2 Current (Min),A,16.5
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,6.0,L2 Current (Max),A,16.62
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.62
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,6.0,L1 Current (Min),A,27.75
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,6.0,L1 Current (Max),A,28.25
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,28.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.69
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.94
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97501
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97125
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86893
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,32.75
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,32.88
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.88
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.38
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.87
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.38
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94162
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96588
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97592
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,49.75
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,49.75
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.75
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,59.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,59.38
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.12
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,82.5
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,82.62
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,82.62
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.06
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9942
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84891
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96646
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (Min),V,250.22
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (Max),V,250.25
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.23
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (Min),V,249.94
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (Max),V,249.97
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (Min),V,248.17
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (Max),V,248.25
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L3 Current (Min),A,120.25
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L3 Current (Max),A,120.5
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,120.38
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L2 Current (Min),A,98.62
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L2 Current (Max),A,99.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,98.75
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L1 Current (Min),A,129.12
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L1 Current (Max),A,129.62
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,129.5
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 19:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-13.37
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-19.69
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-6.69
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.94571
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.88797
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98645
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,6.0,L3 Current (Min),A,24.38
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,6.0,L3 Current (Max),A,24.5
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,6.0,L2 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,6.0,L2 Current (Max),A,17.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,17.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,6.0,L1 Current (Min),A,48.25
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,6.0,L1 Current (Max),A,48.25
