Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,48.25
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9809
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96579
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9592
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,41.12
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,41.5
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.38
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.75
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.75
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.75
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,27.88
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,27.88
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.88
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.88
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.13
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98959
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97702
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93051
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,97.75
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,98.12
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,97.88
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,62.38
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,67.5
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.62
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,47.38
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,47.88
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.75
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.5
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.12
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99731
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86093
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89886
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (Min),V,249.62
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (Max),V,249.69
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (Min),V,249.34
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (Max),V,249.42
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (Min),V,248.7
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (Max),V,248.77
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,44.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L3 Current (Min),A,176.75
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L3 Current (Max),A,177.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,176.88
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L2 Current (Min),A,100.12
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L2 Current (Max),A,105.12
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,102.38
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L1 Current (Min),A,125.38
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L1 Current (Max),A,125.88
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,125.62
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 19:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-8.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-23.62
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-5.62
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97568
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8668799999999999
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98291
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,6.0,L3 Current (Min),A,31.75
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,6.0,L3 Current (Max),A,32.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,31.88
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,6.0,L2 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,6.0,L2 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.38
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,6.0,L1 Current (Min),A,37.62
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,6.0,L1 Current (Max),A,37.62
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,37.62
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.37
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.62
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.69
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96292
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98862
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83435
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,24.88
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.75
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.12
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.38
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.25
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.62
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93491
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97226
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9559
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,44.25
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,44.25
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.25
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,62.38
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,62.5
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.38
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,65.38
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,65.75
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.5
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.38
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.81
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6702199999999999
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7217100000000001
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95792
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (Min),V,250.08
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (Max),V,250.12
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (Min),V,249.44
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (Max),V,249.47
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (Min),V,248.53
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (Max),V,248.56
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L3 Current (Min),A,102.25
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L3 Current (Max),A,102.25
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,102.25
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L2 Current (Min),A,108.75
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L2 Current (Max),A,109.12
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,108.88
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L1 Current (Min),A,120.25
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L1 Current (Max),A,121.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,120.62
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 19:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.19
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-20.75
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-4.56
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98074
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8914200000000001
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99219
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,6.0,L3 Current (Min),A,30.38
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,6.0,L3 Current (Max),A,30.75
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,30.5
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,6.0,L2 Current (Min),A,17.25
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,6.0,L2 Current (Max),A,17.5
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.38
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,6.0,L1 Current (Min),A,62.38
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,6.0,L1 Current (Max),A,62.5
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,62.5
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98083
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94003
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76657
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,40.62
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,41.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.75
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.12
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.69
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8883
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98834
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97253
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.88
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,35.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.88
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,93.38
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,104.88
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,95.88
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,75.62
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,75.75
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,75.62
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.07
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.81
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69827
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92709
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7481300000000001
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (Min),V,249.36
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (Max),V,249.44
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (Min),V,248.03
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (Max),V,248.08
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (Min),V,247.25
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (Max),V,247.31
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,32.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,37.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L3 Current (Min),A,106.38
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L3 Current (Max),A,106.62
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,106.62
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L2 Current (Min),A,128.5
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L2 Current (Max),A,139.62
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,131.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L1 Current (Min),A,152.5
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L1 Current (Max),A,152.88
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,152.75
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 19:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.62
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.37
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.06
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98456
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96014
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99265
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,6.0,L3 Current (Min),A,40.12
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,6.0,L3 Current (Max),A,40.38
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,40.25
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,6.0,L2 Current (Min),A,26.88
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,6.0,L2 Current (Max),A,27.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,27.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,6.0,L1 Current (Min),A,53.5
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,6.0,L1 Current (Max),A,53.62
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,53.62
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.87
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.81
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.32
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96139
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95837
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81048
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,25.5
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.62
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.62
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,29.75
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.75
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.81
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96506
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97815
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97675
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,56.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,56.88
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,71.12
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,71.25
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,71.25
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,81.38
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,81.38
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,81.38
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.5
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-47.56
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.32
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81503
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.63247
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8398700000000001
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (Min),V,249.53
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (Max),V,249.55
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (Min),V,248.89
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (Max),V,248.92
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (Min),V,247.64
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (Max),V,247.64
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,36.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L3 Current (Min),A,123.12
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L3 Current (Max),A,124.12
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,123.62
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L2 Current (Min),A,129.75
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L2 Current (Max),A,129.88
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,129.75
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L1 Current (Min),A,150.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L1 Current (Max),A,150.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,150.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 18:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-11.87
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.87
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-4.69
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.95789
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93906
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98181
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,6.0,L3 Current (Min),A,26.38
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,6.0,L3 Current (Max),A,26.88
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,26.62
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,6.0,L2 Current (Min),A,21.75
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,6.0,L2 Current (Max),A,21.88
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,21.88
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,6.0,L1 Current (Min),A,34.12
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,6.0,L1 Current (Max),A,34.38
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,34.25
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.31
