Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.44
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9107
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95575
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92486
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.88
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.81
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.5
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.13
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92813
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98505
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94971
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,42.5
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,42.88
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.75
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,78.88
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,79.38
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,79.12
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,57.38
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,57.62
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.5
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.87
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-50.62
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.88
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6983
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.58367
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8251
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (Min),V,250.14
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (Max),V,250.16
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (Min),V,248.58
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (Max),V,248.59
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (Min),V,248.02
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (Max),V,248.11
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L3 Current (Min),A,88.12
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L3 Current (Max),A,88.75
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,88.5
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L2 Current (Min),A,119.5
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L2 Current (Max),A,119.88
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,119.75
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L1 Current (Min),A,111.25
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L1 Current (Max),A,111.25
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,111.25
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 18:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.38
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-12.56
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-6.69
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97577
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95233
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97537
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,6.0,L3 Current (Min),A,31.5
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,6.0,L3 Current (Max),A,31.62
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,31.62
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,6.0,L2 Current (Min),A,34.25
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,6.0,L2 Current (Max),A,34.25
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,34.25
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,6.0,L1 Current (Min),A,37.88
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,6.0,L1 Current (Max),A,38.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,37.88
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.62
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.75
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99384
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96201
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95663
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,63.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,63.12
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.12
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.25
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.25
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.25
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.75
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98038
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99161
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9689
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,73.25
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,73.75
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.5
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,119.88
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,120.12
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,120.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,65.88
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,69.88
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.75
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-62.75
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.93
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.37682
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74032
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93393
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,5.25
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (Min),V,248.55
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (Max),V,248.59
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (Min),V,247.52
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (Max),V,247.53
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (Min),V,247.28
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (Max),V,247.31
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,41.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,42.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L3 Current (Min),A,168.62
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L3 Current (Max),A,169.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,168.75
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L2 Current (Min),A,172.12
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L2 Current (Max),A,174.62
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,172.62
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L1 Current (Min),A,129.5
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L1 Current (Max),A,133.62
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,130.5
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 18:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-6.06
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-19.12
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-8.31
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98529
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90848
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96912
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,6.0,L3 Current (Min),A,39.62
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,6.0,L3 Current (Max),A,39.62
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,39.62
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,6.0,L2 Current (Min),A,20.38
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,6.0,L2 Current (Max),A,20.75
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,20.5
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,6.0,L1 Current (Min),A,29.12
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,6.0,L1 Current (Max),A,29.25
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,29.25
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.75
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.57
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93805
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96265
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92902
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,23.12
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.25
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.12
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.987
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99228
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95657
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,90.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,90.12
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,90.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,104.25
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,112.62
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,108.5
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,59.75
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,59.75
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.75
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-54.94
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-46.31
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.49703
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.64993
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9585
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (Min),V,248.28
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (Max),V,248.31
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (Min),V,247.3
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (Max),V,247.38
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (Min),V,246.88
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (Max),V,246.91
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,36.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,36.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L3 Current (Min),A,147.62
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L3 Current (Max),A,148.12
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,147.88
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L2 Current (Min),A,142.75
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L2 Current (Max),A,151.38
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,147.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L1 Current (Min),A,114.75
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L1 Current (Max),A,114.88
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,114.75
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 18:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.88
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.5
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-6.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98929
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97485
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98819
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,6.0,L3 Current (Min),A,39.62
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,6.0,L3 Current (Max),A,39.62
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,39.62
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,6.0,L2 Current (Min),A,32.88
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,6.0,L2 Current (Max),A,33.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,32.88
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,6.0,L1 Current (Min),A,51.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,6.0,L1 Current (Max),A,51.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,51.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.69
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91089
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98041
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90219
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,20.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,20.12
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.12
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.62
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97803
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98746
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93402
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,68.38
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,68.5
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.38
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,90.5
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,90.88
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,90.75
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,52.25
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,52.5
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.38
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.38
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-44.81
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84851
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.67443
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99567
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (Min),V,248.61
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (Max),V,248.64
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (Min),V,247.62
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (Max),V,247.64
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (Min),V,247.38
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (Max),V,247.41
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,37.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,32.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L3 Current (Min),A,125.75
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L3 Current (Max),A,125.88
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,125.75
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L2 Current (Min),A,149.5
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L2 Current (Max),A,150.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,149.75
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L1 Current (Min),A,133.12
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L1 Current (Max),A,133.38
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,133.25
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 18:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-10.25
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-12.87
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.94
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.96091
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95212
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99289
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,6.0,L3 Current (Min),A,22.62
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,6.0,L3 Current (Max),A,22.88
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,22.75
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,6.0,L2 Current (Min),A,22.88
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,6.0,L2 Current (Max),A,23.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,22.88
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,6.0,L1 Current (Min),A,51.62
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,6.0,L1 Current (Max),A,51.75
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,51.75
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.69
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.56
