Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94437
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97372
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91354
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,20.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,20.25
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.12
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.44
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99167
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99103
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9089
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,101.62
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,102.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,101.88
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,97.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,97.12
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,97.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,44.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,44.12
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.75
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6832199999999999
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98578
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98807
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (Min),V,248.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (Max),V,248.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (Min),V,247.02
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (Max),V,247.06
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (Min),V,246.75
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (Max),V,246.75
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,37.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,38.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L3 Current (Min),A,151.88
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L3 Current (Max),A,152.25
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,152.12
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L2 Current (Min),A,155.88
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L2 Current (Max),A,156.5
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,156.25
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L1 Current (Min),A,130.62
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L1 Current (Max),A,130.62
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,130.62
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 18:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-11.56
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-8.5
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-20.88
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.93701
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97705
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.87216
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,6.0,L3 Current (Min),A,17.25
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,6.0,L3 Current (Max),A,17.62
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,17.38
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,6.0,L2 Current (Min),A,32.62
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,6.0,L2 Current (Max),A,32.75
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,32.62
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,6.0,L1 Current (Min),A,17.25
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,6.0,L1 Current (Max),A,17.25
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,17.25
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.87
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95541
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95151
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85303
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.75
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.88
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.75
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.75
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.56
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96628
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99222
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87549
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,61.62
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,61.75
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.62
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,115.88
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,115.88
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,115.88
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,37.38
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,37.38
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.38
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-63.69
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.69
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4067
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90625
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9762
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (Min),V,247.48
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (Max),V,247.5
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (Min),V,245.91
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (Max),V,245.98
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (Min),V,246.19
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (Max),V,246.23
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,40.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L3 Current (Min),A,101.25
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L3 Current (Max),A,104.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,102.62
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L2 Current (Min),A,165.62
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L2 Current (Max),A,165.75
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,165.62
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L1 Current (Min),A,71.62
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L1 Current (Max),A,71.88
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,71.75
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 17:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-9.25
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.75
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-20.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.94141
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99252
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.88061
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,6.0,L3 Current (Min),A,17.75
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,6.0,L3 Current (Max),A,17.75
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,17.75
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,6.0,L2 Current (Min),A,58.75
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,6.0,L2 Current (Max),A,58.75
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,58.75
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,6.0,L1 Current (Min),A,17.75
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,6.0,L1 Current (Max),A,17.88
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.88
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.5
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.31
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.25
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90857
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95279
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84067
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.75
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.25
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.25
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.81
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95669
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98245
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92544
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,50.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,50.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,77.88
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,78.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,78.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,48.5
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,48.5
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-64.5
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.75
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.3948
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73706
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97397
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (Min),V,247.89
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (Max),V,247.91
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (Min),V,246.84
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (Max),V,246.88
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (Min),V,246.52
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (Max),V,246.53
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,37.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L3 Current (Min),A,86.38
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L3 Current (Max),A,86.62
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,86.5
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L2 Current (Min),A,153.25
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L2 Current (Max),A,153.38
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,153.38
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L1 Current (Min),A,84.88
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L1 Current (Max),A,84.88
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,84.88
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 17:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.31
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-25.19
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-14.37
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99432
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8424
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.92639
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,6.0,L3 Current (Min),A,63.62
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,6.0,L3 Current (Max),A,63.88
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,63.75
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,6.0,L2 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,6.0,L2 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,6.0,L1 Current (Min),A,21.62
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,6.0,L1 Current (Max),A,21.75
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,21.75
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.31
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.19
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97409
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96237
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7489600000000001
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,34.38
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,34.38
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.38
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.12
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.75
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.94
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.5
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97943
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9827
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93878
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,57.62
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,61.12
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,78.25
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,78.62
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,78.38
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,53.88
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,60.38
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.25
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-58.75
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4850100000000001
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94678
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99634
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (Min),V,247.8
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (Max),V,247.81
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (Min),V,247.06
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (Max),V,247.09
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (Min),V,246.64
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (Max),V,246.73
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,39.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L3 Current (Min),A,156.25
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L3 Current (Max),A,160.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,157.88
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L2 Current (Min),A,112.62
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L2 Current (Max),A,113.12
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,112.88
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L1 Current (Min),A,98.88
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L1 Current (Max),A,105.25
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,100.25
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 17:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-11.5
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.63
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-10.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.93939
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98022
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94913
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,6.0,L3 Current (Min),A,17.38
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,6.0,L3 Current (Max),A,17.62
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.5
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,6.0,L2 Current (Min),A,33.62
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,6.0,L2 Current (Max),A,33.75
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,33.75
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,6.0,L1 Current (Min),A,21.88
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,6.0,L1 Current (Max),A,22.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,21.88
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.69
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.37
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96091
