Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95862
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90723
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.75
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,21.75
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.75
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.38
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.5
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99353
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98419
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9537
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,109.25
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,109.62
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,109.5
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,77.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,77.25
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,77.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,61.75
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,67.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.12
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8569899999999999
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95749
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96634
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (Min),V,246.77
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (Max),V,246.84
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (Min),V,246.2
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (Max),V,246.33
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (Min),V,245.22
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (Max),V,245.3
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,36.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L3 Current (Min),A,149.38
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L3 Current (Max),A,149.62
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,149.62
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L2 Current (Min),A,128.88
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L2 Current (Max),A,129.25
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,129.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L1 Current (Min),A,105.38
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L1 Current (Max),A,110.62
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,106.75
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 17:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.19
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.62
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-8.37
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99695
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99329
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96628
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,6.0,L3 Current (Min),A,72.88
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,6.0,L3 Current (Max),A,72.88
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,72.88
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,6.0,L2 Current (Min),A,57.5
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,6.0,L2 Current (Max),A,57.75
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.62
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,6.0,L1 Current (Min),A,26.38
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,6.0,L1 Current (Max),A,26.5
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,26.38
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.25
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96518
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95361
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90164
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.75
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,21.12
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.75
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.12
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.12
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96805
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97504
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95569
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,55.5
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,55.62
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.62
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,55.62
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,62.75
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.62
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,61.62
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,61.75
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.75
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.12
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.60577
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95673
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95261
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (Min),V,246.7
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (Max),V,246.73
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (Min),V,245.97
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (Max),V,246.03
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (Min),V,245.55
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (Max),V,245.58
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,36.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,32.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L3 Current (Min),A,149.75
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L3 Current (Max),A,150.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,149.88
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L2 Current (Min),A,129.25
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L2 Current (Max),A,136.62
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,131.62
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L1 Current (Min),A,112.25
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L1 Current (Max),A,112.5
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,112.38
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 17:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.12
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-12.31
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99695
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99677
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95111
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,6.0,L3 Current (Min),A,69.38
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,6.0,L3 Current (Max),A,69.38
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,69.38
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,6.0,L2 Current (Min),A,70.12
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,6.0,L2 Current (Max),A,70.12
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,70.12
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,6.0,L1 Current (Min),A,27.25
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,6.0,L1 Current (Max),A,27.38
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,27.38
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.5
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98038
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93884
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89999
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.75
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,28.12
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.88
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98257
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98389
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97565
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,75.88
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,76.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.88
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,78.12
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,78.38
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,78.25
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,74.88
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,80.62
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,77.75
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-54.63
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.75
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5370699999999999
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85754
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97845
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (Min),V,247.45
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (Max),V,247.45
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (Min),V,246.61
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (Max),V,246.62
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (Min),V,245.86
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (Max),V,245.95
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,43.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,40.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L3 Current (Min),A,173.88
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L3 Current (Max),A,174.38
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,174.12
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L2 Current (Min),A,163.12
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L2 Current (Max),A,163.25
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,163.12
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L1 Current (Min),A,122.5
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L1 Current (Max),A,128.38
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,125.5
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 17:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.75
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.31
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-7.69
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98108
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98633
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98038
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,6.0,L3 Current (Min),A,24.25
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,6.0,L3 Current (Max),A,24.5
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,6.0,L2 Current (Min),A,49.12
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,6.0,L2 Current (Max),A,49.88
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,49.5
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,6.0,L1 Current (Min),A,39.38
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,6.0,L1 Current (Max),A,39.5
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,39.5
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96912
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97043
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72946
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.88
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,25.25
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.12
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.5
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.81
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.69
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97171
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97922
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91852
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,61.38
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,61.75
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.62
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,65.88
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,66.5
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,66.12
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,42.75
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,44.5
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.75
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-68.5
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.37
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.75
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.33242
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7651600000000001
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91131
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (Min),V,248.05
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (Max),V,248.11
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (Min),V,246.66
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (Max),V,246.67
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (Min),V,246.61
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (Max),V,246.67
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,33.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L3 Current (Min),A,111.38
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L3 Current (Max),A,111.88
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,111.62
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L2 Current (Min),A,136.38
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L2 Current (Max),A,137.38
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,136.88
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L1 Current (Min),A,93.88
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L1 Current (Max),A,95.62
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,94.88
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 16:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.69
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-41.87
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-4.81
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.95019
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.61627
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98886
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,6.0,L3 Current (Min),A,21.5
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,6.0,L3 Current (Max),A,21.75
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,21.62
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,6.0,L2 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,6.0,L2 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,6.0,L1 Current (Min),A,51.75
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,6.0,L1 Current (Max),A,51.88
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,51.75
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.37
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.81
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95389
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94995
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8548
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
