Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,24.62
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,24.75
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.75
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.25
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.25
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97845
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96374
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9693
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,65.38
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,70.38
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.88
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,53.88
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,54.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.88
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,67.38
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,69.12
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,68.75
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.56
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.06
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84134
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85254
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99667
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (Min),V,248.28
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (Max),V,248.31
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (Min),V,247.88
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (Max),V,248.11
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (Min),V,246.55
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (Max),V,246.58
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,36.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L3 Current (Min),A,112.75
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L3 Current (Max),A,117.75
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,115.12
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L2 Current (Min),A,82.25
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L2 Current (Max),A,82.38
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,82.38
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L1 Current (Min),A,148.88
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L1 Current (Max),A,150.62
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,150.25
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 16:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.19
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.69
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-4.62
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97971
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94958
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98157
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,6.0,L3 Current (Min),A,24.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,6.0,L3 Current (Max),A,24.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,24.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,6.0,L2 Current (Min),A,27.38
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,6.0,L2 Current (Max),A,27.75
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,27.62
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,6.0,L1 Current (Min),A,34.12
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,6.0,L1 Current (Max),A,34.25
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,34.12
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.13
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92264
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94144
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98709
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.12
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,22.38
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.25
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,49.12
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,49.12
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.12
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.88
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97754
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98215
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97852
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,54.75
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,54.88
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.88
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,71.88
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,72.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,72.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,81.75
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,82.12
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,82.12
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.25
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70706
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99384
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96536
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (Min),V,246.98
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (Max),V,247.02
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (Min),V,246.06
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (Max),V,246.11
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (Min),V,245.08
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (Max),V,245.17
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,41.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L3 Current (Min),A,101.75
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L3 Current (Max),A,102.12
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,102.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L2 Current (Min),A,124.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L2 Current (Max),A,124.38
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,124.25
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L1 Current (Min),A,168.38
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L1 Current (Max),A,168.75
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,168.62
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 16:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.75
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.75
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-3.19
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98071
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99063
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99121
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,6.0,L3 Current (Min),A,25.12
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,6.0,L3 Current (Max),A,25.38
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,25.25
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,6.0,L2 Current (Min),A,50.38
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,6.0,L2 Current (Max),A,50.75
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,50.5
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,6.0,L1 Current (Min),A,46.88
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,6.0,L1 Current (Max),A,47.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,46.88
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.75
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.69
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86334
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94955
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96384
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,35.12
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,35.25
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.12
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.56
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.31
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9921
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98056
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98068
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,112.25
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,112.38
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,112.25
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,74.38
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,74.5
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,74.5
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,83.88
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,86.75
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,85.38
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-58.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.44
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4695
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8950799999999999
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92422
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (Min),V,248.47
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (Max),V,248.5
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (Min),V,247.88
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (Max),V,247.88
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (Min),V,246.84
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (Max),V,246.88
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,38.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,35.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,41.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L3 Current (Min),A,153.75
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L3 Current (Max),A,153.88
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,153.88
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L2 Current (Min),A,141.88
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L2 Current (Max),A,142.38
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,142.12
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L1 Current (Min),A,168.75
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L1 Current (Max),A,171.5
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,170.12
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 16:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.06
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.44
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-8.19
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97516
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97131
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97571
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,6.0,L3 Current (Min),A,23.75
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,6.0,L3 Current (Max),A,23.88
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,23.88
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,6.0,L2 Current (Min),A,26.38
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,6.0,L2 Current (Max),A,28.12
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,26.88
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,6.0,L1 Current (Min),A,34.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,6.0,L1 Current (Max),A,34.12
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,34.12
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.88
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.44
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.69
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80304
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94903
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80807
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.62
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98285
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97366
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98526
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,67.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,67.25
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.12
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,58.5
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,59.5
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.75
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,96.12
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,96.5
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,96.25
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.06
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.19
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6687
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9129
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99088
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (Min),V,248.5
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (Max),V,248.55
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (Min),V,247.47
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (Max),V,247.52
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (Min),V,246.59
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (Max),V,246.64
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,36.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L3 Current (Min),A,104.25
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L3 Current (Max),A,104.75
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,104.5
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L2 Current (Min),A,102.62
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L2 Current (Max),A,105.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,103.25
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L1 Current (Min),A,151.25
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L1 Current (Max),A,151.5
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,151.38
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 16:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.31
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.94
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-7.81
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99518
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98734
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97842
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,6.0,L3 Current (Min),A,49.25
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,6.0,L3 Current (Max),A,49.38
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.25
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,6.0,L2 Current (Min),A,39.38
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,6.0,L2 Current (Max),A,39.62
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,39.5
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,6.0,L1 Current (Min),A,36.38
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,6.0,L1 Current (Max),A,36.5
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.38
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.13
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8768
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94919
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91757
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
