Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.25
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,24.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,24.12
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.12
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98312
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96439
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95291
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,67.88
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,68.12
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,53.38
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,54.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.75
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,57.38
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,57.62
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.62
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.31
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81387
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92895
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95743
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (Min),V,247.39
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (Max),V,247.45
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (Min),V,247.28
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (Max),V,247.34
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (Min),V,246.33
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (Max),V,246.34
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,33.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L3 Current (Min),A,134.12
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L3 Current (Max),A,134.25
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,134.12
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L2 Current (Min),A,109.88
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L2 Current (Max),A,110.5
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,110.12
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L1 Current (Min),A,121.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L1 Current (Max),A,121.12
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,121.12
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 16:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.94
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-7.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-7.06
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98596
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97375
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98279
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,6.0,L3 Current (Min),A,30.38
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,6.0,L3 Current (Max),A,30.5
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,30.5
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,6.0,L2 Current (Min),A,26.5
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,6.0,L2 Current (Max),A,26.5
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,26.5
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,6.0,L1 Current (Min),A,40.5
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,6.0,L1 Current (Max),A,40.5
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,40.5
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.81
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.37
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.69
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96411
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93765
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73437
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.38
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,31.62
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.25
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.44
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98648
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97366
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96756
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,65.88
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,66.38
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.12
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,63.12
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,63.25
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.25
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,63.62
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,63.75
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.62
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.75
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-57.63
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69928
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.45882
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96872
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (Min),V,249.22
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (Max),V,249.27
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (Min),V,248.69
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (Max),V,248.73
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (Min),V,247.92
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (Max),V,247.94
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,32.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L3 Current (Min),A,128.88
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L3 Current (Max),A,129.38
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,129.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L2 Current (Min),A,105.12
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L2 Current (Max),A,105.5
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,105.38
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L1 Current (Min),A,119.5
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L1 Current (Max),A,123.38
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,120.62
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 15:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.12
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-5.81
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99063
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95105
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96884
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,6.0,L3 Current (Min),A,27.62
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,6.0,L3 Current (Max),A,27.62
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,27.62
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,6.0,L2 Current (Min),A,17.75
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,6.0,L2 Current (Max),A,17.88
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,17.88
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,6.0,L1 Current (Min),A,26.88
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,6.0,L1 Current (Max),A,26.88
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,26.88
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.94
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-49.56
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84216
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98383
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.53927
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.88
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98547
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95352
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95645
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,63.38
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,63.38
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.38
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,51.62
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,51.75
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.75
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,51.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,51.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.25
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89551
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70898
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94916
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (Min),V,248.66
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (Max),V,248.75
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (Min),V,248.88
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (Max),V,248.94
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (Min),V,247.83
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (Max),V,247.92
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L3 Current (Min),A,105.75
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L3 Current (Max),A,106.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,105.88
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L2 Current (Min),A,99.88
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L2 Current (Max),A,99.88
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,99.88
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L1 Current (Min),A,88.88
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L1 Current (Max),A,89.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,88.88
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 15:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.12
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.62
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-3.56
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98209
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97723
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98221
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,6.0,L3 Current (Min),A,23.5
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,6.0,L3 Current (Max),A,23.62
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,23.5
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,6.0,L2 Current (Min),A,30.12
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,6.0,L2 Current (Max),A,30.25
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,30.25
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,6.0,L1 Current (Min),A,32.75
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,6.0,L1 Current (Max),A,32.88
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,32.88
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.81
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.87
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8273299999999999
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90475
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91626
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,20.12
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,21.75
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.88
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96338
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96295
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98132
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,52.25
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,53.5
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.12
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,54.25
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,55.38
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.75
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,68.12
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,68.25
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.12
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.63
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-45.69
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74398
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.62347
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90576
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (Min),V,249.33
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (Max),V,249.38
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (Min),V,248.53
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (Max),V,248.59
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (Min),V,247.36
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (Max),V,247.39
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L3 Current (Min),A,89.75
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L3 Current (Max),A,90.5
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,90.25
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L2 Current (Min),A,99.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L2 Current (Max),A,100.25
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,99.5
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L1 Current (Min),A,123.62
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L1 Current (Max),A,125.5
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,124.5
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 15:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-9.31
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.75
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.19
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.96127
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97937
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98264
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,6.0,L3 Current (Min),A,20.75
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,6.0,L3 Current (Max),A,20.88
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.88
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,6.0,L2 Current (Min),A,24.62
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,6.0,L2 Current (Max),A,24.75
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,24.75
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,6.0,L1 Current (Min),A,34.75
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,6.0,L1 Current (Max),A,35.62
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,35.38
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.75
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.75
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81176
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95492
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.48574
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.62
