Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.63
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.25
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94763
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97275
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94629
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,45.38
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,50.25
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.62
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,61.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,61.12
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.12
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,52.62
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,53.12
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.88
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.81
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99289
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74908
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98309
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (Min),V,249.73
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (Max),V,249.77
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (Min),V,249.08
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (Max),V,249.17
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (Min),V,248.11
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (Max),V,248.27
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L3 Current (Min),A,87.75
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L3 Current (Max),A,92.75
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,89.12
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L2 Current (Min),A,102.88
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L2 Current (Max),A,103.25
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,103.12
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L1 Current (Min),A,100.62
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L1 Current (Max),A,104.38
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,101.75
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 15:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.88
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.5
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-12.31
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99524
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9808
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94952
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,6.0,L3 Current (Min),A,53.5
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,6.0,L3 Current (Max),A,53.88
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,53.62
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,6.0,L2 Current (Min),A,28.12
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,6.0,L2 Current (Max),A,29.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,28.75
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,6.0,L1 Current (Min),A,23.75
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,6.0,L1 Current (Max),A,23.75
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,23.75
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.31
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94577
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95514
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68194
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,24.88
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.88
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.38
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.62
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95566
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9841
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96448
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,49.12
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,49.38
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.25
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,69.12
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,69.62
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,69.38
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,65.38
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,65.88
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.62
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.31
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98663
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94022
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93118
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (Min),V,249.95
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (Max),V,250.03
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (Min),V,249.41
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (Max),V,249.44
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (Min),V,248.75
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (Max),V,248.83
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,34.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L3 Current (Min),A,136.88
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L3 Current (Max),A,137.38
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,137.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L2 Current (Min),A,116.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L2 Current (Max),A,117.38
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,116.88
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L1 Current (Min),A,104.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L1 Current (Max),A,104.5
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,104.25
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 15:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,4.12
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.69
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-8.81
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.95874
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98581
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9744
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,6.0,L3 Current (Min),A,22.5
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,6.0,L3 Current (Max),A,22.62
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,22.5
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,6.0,L2 Current (Min),A,26.75
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,6.0,L2 Current (Max),A,37.12
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,35.12
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,6.0,L1 Current (Min),A,32.88
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,6.0,L1 Current (Max),A,32.88
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,32.88
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.19
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.44
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80783
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95984
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90527
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.88
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.88
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.69
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.957
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9823
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97244
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,50.5
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,50.88
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.62
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,71.62
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,72.75
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,72.5
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,72.5
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,73.12
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,73.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.81
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99512
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92486
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99649
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (Min),V,250.86
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (Max),V,250.88
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.86
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (Min),V,249.95
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (Max),V,250.06
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (Min),V,249.38
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (Max),V,249.41
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.39
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,33.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L3 Current (Min),A,94.62
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L3 Current (Max),A,95.12
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,94.88
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L2 Current (Min),A,116.5
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L2 Current (Max),A,128.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,125.62
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L1 Current (Min),A,134.25
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L1 Current (Max),A,134.75
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,134.62
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 15:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,5.19
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-12.75
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-5.19
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.95453
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.92053
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97519
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,6.0,L3 Current (Min),A,23.12
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,6.0,L3 Current (Max),A,23.62
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,23.5
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,6.0,L2 Current (Min),A,19.38
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,6.0,L2 Current (Max),A,19.38
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,19.38
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,6.0,L1 Current (Min),A,26.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,6.0,L1 Current (Max),A,26.12
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,26.12
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.38
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.31
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84045
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9491
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.695
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96478
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96683
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98901
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,52.75
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,53.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.88
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,49.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,49.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,97.88
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,98.25
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,98.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94171
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92804
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99554
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (Min),V,250.16
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (Max),V,250.19
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (Min),V,249.81
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (Max),V,249.83
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (Min),V,248.34
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (Max),V,248.38
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,34.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L3 Current (Min),A,94.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L3 Current (Max),A,94.88
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,94.5
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L2 Current (Min),A,85.75
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L2 Current (Max),A,85.75
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,85.75
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L1 Current (Min),A,141.38
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L1 Current (Max),A,141.88
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,141.62
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 14:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.5
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-8.75
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.12
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.91397
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93121
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98602
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,6.0,L3 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,6.0,L3 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,6.0,L2 Current (Min),A,17.88
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,6.0,L2 Current (Max),A,18.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,17.88
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,6.0,L1 Current (Min),A,35.75
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,6.0,L1 Current (Max),A,39.25
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.62
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.94
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.75
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91376
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96896
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93371
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.75
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.75
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.75
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,26.25
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,26.5
