Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.38
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93484
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9646
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97321
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,33.12
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,33.25
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.12
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,52.5
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,53.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.62
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,67.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,67.25
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.12
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.06
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.19
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99561
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77081
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99124
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (Min),V,250.98
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (Max),V,251.02
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (Min),V,250.61
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (Max),V,250.61
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (Min),V,249.48
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (Max),V,249.53
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,33.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L3 Current (Min),A,76.5
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L3 Current (Max),A,76.75
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,76.62
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L2 Current (Min),A,95.62
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L2 Current (Max),A,97.5
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,96.75
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L1 Current (Min),A,135.88
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L1 Current (Max),A,139.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,136.75
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 14:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-12.75
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.69
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-10.94
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.88382
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98202
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95981
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,6.0,L3 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,6.0,L3 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,6.0,L2 Current (Min),A,30.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,6.0,L2 Current (Max),A,30.5
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,30.25
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,6.0,L1 Current (Min),A,28.38
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,6.0,L1 Current (Max),A,28.38
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,28.38
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.31
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.25
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92508
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97577
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8196399999999999
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,21.12
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.12
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.12
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.38
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.25
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.62
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.62
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.12
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.44
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89044
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97208
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94852
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.75
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.12
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,63.75
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,64.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.88
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,51.12
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,51.38
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.25
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-64.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.88
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.42504
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89975
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99857
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (Min),V,250.72
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (Max),V,250.73
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.73
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (Min),V,249.77
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (Max),V,249.78
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (Min),V,249.11
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (Max),V,249.2
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L3 Current (Min),A,63.88
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L3 Current (Max),A,64.38
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,64.12
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L2 Current (Min),A,122.25
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L2 Current (Max),A,122.62
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,122.38
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L1 Current (Min),A,108.38
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L1 Current (Max),A,108.75
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,108.62
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 14:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-23.19
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.44
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-13.87
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.83645
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93481
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.93677
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,6.0,L3 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,6.0,L3 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,6.0,L2 Current (Min),A,22.62
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,6.0,L2 Current (Max),A,22.88
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,22.75
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,6.0,L1 Current (Min),A,19.12
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,6.0,L1 Current (Max),A,19.25
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,19.25
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.25
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8720700000000001
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97671
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92953
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.88
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,23.75
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.88
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.88
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96194
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97049
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97562
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,47.75
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,48.25
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,57.12
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,57.12
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.12
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,72.62
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,72.75
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.75
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.44
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.75
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.88
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67706
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77841
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98215
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (Min),V,250.44
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (Max),V,250.48
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (Min),V,249.89
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (Max),V,249.94
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (Min),V,249.19
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (Max),V,249.22
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L3 Current (Min),A,77.88
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L3 Current (Max),A,78.38
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,78.25
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L2 Current (Min),A,104.25
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L2 Current (Max),A,104.5
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,104.38
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L1 Current (Min),A,118.5
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L1 Current (Max),A,118.62
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,118.62
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 14:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.56
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-7.25
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-11.25
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97671
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96545
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9744
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,6.0,L3 Current (Min),A,22.12
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,6.0,L3 Current (Max),A,22.25
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,22.25
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,6.0,L2 Current (Min),A,26.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,6.0,L2 Current (Max),A,26.62
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,26.25
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,6.0,L1 Current (Min),A,30.12
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,6.0,L1 Current (Max),A,32.38
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,31.62
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.81
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.94
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92569
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98199
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90484
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,21.88
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,21.88
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.88
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.44
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8906799999999999
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96472
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96637
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.5
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.88
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,60.38
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,60.75
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.62
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,66.25
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,66.5
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.38
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.25
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.5
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7368399999999999
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75961
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96216
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (Min),V,250.55
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (Max),V,250.56
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (Min),V,250.17
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (Max),V,250.2
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (Min),V,248.86
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (Max),V,248.92
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L3 Current (Min),A,74.88
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L3 Current (Max),A,76.25
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,75.25
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L2 Current (Min),A,113.5
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L2 Current (Max),A,114.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,113.62
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L1 Current (Min),A,120.88
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L1 Current (Max),A,122.88
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,122.25
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 14:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-12.44
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.5
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-9.63
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.94775
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96884
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.92712
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,6.0,L3 Current (Min),A,19.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,6.0,L3 Current (Max),A,19.12
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,6.0,L2 Current (Min),A,21.25
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,6.0,L2 Current (Max),A,21.75
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,21.5
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,6.0,L1 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,6.0,L1 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.12
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95724
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.978
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96954
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,25.75
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,25.88
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.88
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.38
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.62
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,28.25
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,28.38
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.25
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
