Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96884
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94073
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98242
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,54.12
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,54.38
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.25
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,43.62
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,43.88
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.62
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,88.5
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,88.88
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,88.75
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.63
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.31
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8103
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79974
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94913
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (Min),V,249.83
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (Max),V,249.86
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (Min),V,250.16
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (Max),V,250.2
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (Min),V,248.62
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (Max),V,248.66
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,33.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L3 Current (Min),A,100.38
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L3 Current (Max),A,100.62
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,100.5
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L2 Current (Min),A,93.75
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L2 Current (Max),A,94.25
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,93.88
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L1 Current (Min),A,135.88
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L1 Current (Max),A,136.12
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,136.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 14:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-19.06
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.63
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-12.75
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.88721
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97095
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.91553
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,6.0,L3 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,6.0,L3 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,6.0,L2 Current (Min),A,22.88
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,6.0,L2 Current (Max),A,23.12
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,23.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,6.0,L1 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,6.0,L1 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.62
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.13
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96463
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9769
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93417
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,28.25
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,28.25
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.25
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.62
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.62
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.25
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.38
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.38
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95373
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94983
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95483
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,43.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,43.12
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,44.88
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,45.62
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,60.12
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,60.38
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.25
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-54.63
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.12
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.54711
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80352
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99719
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (Min),V,249.23
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (Max),V,249.3
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (Min),V,249.12
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (Max),V,249.2
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (Min),V,248.28
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (Max),V,248.31
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L3 Current (Min),A,86.25
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L3 Current (Max),A,86.38
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,86.25
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L2 Current (Min),A,96.5
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L2 Current (Max),A,97.38
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,97.12
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L1 Current (Min),A,106.25
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L1 Current (Max),A,106.5
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,106.38
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 13:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-13.19
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.81
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-19.75
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.93121
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97806
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8675799999999999
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,6.0,L3 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,6.0,L3 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,6.0,L2 Current (Min),A,24.5
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,6.0,L2 Current (Max),A,24.88
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,24.62
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,6.0,L1 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,6.0,L1 Current (Max),A,16.75
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.62
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.62
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.19
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93317
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96435
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95169
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,21.25
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.12
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,24.25
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,24.5
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94681
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96973
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98511
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,48.88
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,49.12
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,57.88
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,64.25
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.5
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,96.12
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,96.25
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,96.12
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-62.37
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.62
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4728600000000001
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8829600000000001
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99936
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (Min),V,249.56
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (Max),V,249.58
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (Min),V,249.22
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (Max),V,249.25
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (Min),V,247.81
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (Max),V,247.84
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,37.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L3 Current (Min),A,86.12
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L3 Current (Max),A,86.5
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,86.25
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L2 Current (Min),A,107.88
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L2 Current (Max),A,114.25
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,110.62
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L1 Current (Min),A,154.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L1 Current (Max),A,154.62
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,154.38
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 13:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-7.13
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.06
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-3.94
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.94632
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96762
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98608
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,6.0,L3 Current (Min),A,15.75
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,6.0,L3 Current (Max),A,16.25
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,6.0,L2 Current (Min),A,22.5
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,6.0,L2 Current (Max),A,23.38
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,23.12
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,6.0,L1 Current (Min),A,33.12
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,6.0,L1 Current (Max),A,33.25
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,33.25
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8584299999999999
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97867
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9574
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.25
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.5
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.38
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,26.38
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,26.5
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.38
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.56
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89194
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96805
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98868
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,36.88
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,37.12
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,54.62
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,54.75
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.62
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,93.5
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,94.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,93.62
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.13
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.81
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.31
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72125
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8850100000000001
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9996
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.88
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.88
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (Min),V,249.75
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (Max),V,249.81
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (Min),V,249.11
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (Max),V,249.19
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (Min),V,247.05
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (Max),V,247.17
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,45.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L3 Current (Min),A,67.88
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L3 Current (Max),A,68.12
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,68.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L2 Current (Min),A,106.75
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L2 Current (Max),A,107.25
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,107.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L1 Current (Min),A,184.62
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L1 Current (Max),A,185.25
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,184.75
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 13:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,6.63
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.94
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.94
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.94116
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.92706
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98328
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,6.0,L3 Current (Min),A,18.5
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,6.0,L3 Current (Max),A,23.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,21.12
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,6.0,L2 Current (Min),A,21.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,6.0,L2 Current (Max),A,21.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,21.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,6.0,L1 Current (Min),A,34.75
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,6.0,L1 Current (Max),A,34.88
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,34.75
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.31
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9881
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99475
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6260899999999999
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,44.75
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,45.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.88
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.5
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,47.62
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.12
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.25
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.38
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.25
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
