Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98267
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9866
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98883
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,79.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,79.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,79.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,79.5
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,79.75
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,79.62
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,83.88
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,85.25
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,84.88
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.94
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.25
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8165
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93555
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99686
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (Min),V,249.47
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (Max),V,249.52
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (Min),V,248.94
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (Max),V,249.02
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (Min),V,247.42
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (Max),V,247.5
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,36.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,36.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,33.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L3 Current (Min),A,142.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L3 Current (Max),A,147.12
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,145.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L2 Current (Min),A,138.12
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L2 Current (Max),A,150.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,147.62
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L1 Current (Min),A,136.12
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L1 Current (Max),A,137.62
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,137.12
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 13:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-8.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.5
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-3.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9686
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96857
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99377
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,6.0,L3 Current (Min),A,17.12
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,6.0,L3 Current (Max),A,27.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,25.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,6.0,L2 Current (Min),A,32.75
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,6.0,L2 Current (Max),A,33.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,32.88
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,6.0,L1 Current (Min),A,55.12
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,6.0,L1 Current (Max),A,55.25
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,55.25
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.81
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.94
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96634
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99091
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98691
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,25.62
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.62
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.25
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.38
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.38
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,39.5
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.62
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96725
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97632
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99036
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,49.12
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,54.88
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,57.12
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,64.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.12
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,95.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,97.38
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,96.75
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-52.75
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.19
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.52047
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8322700000000001
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99661
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (Min),V,248.97
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (Max),V,249.06
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (Min),V,248.56
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (Max),V,248.62
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (Min),V,246.97
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (Max),V,247.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,50.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L3 Current (Min),A,99.12
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L3 Current (Max),A,106.38
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,103.62
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L2 Current (Min),A,126.25
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L2 Current (Max),A,133.25
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,128.25
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L1 Current (Min),A,201.25
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L1 Current (Max),A,203.5
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,202.88
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 13:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-16.31
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.63
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-8.31
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.94412
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94446
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97565
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,6.0,L3 Current (Min),A,17.88
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,6.0,L3 Current (Max),A,18.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,17.88
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,6.0,L2 Current (Min),A,22.38
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,6.0,L2 Current (Max),A,22.38
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,22.38
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,6.0,L1 Current (Min),A,35.88
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,6.0,L1 Current (Max),A,35.88
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,35.88
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.69
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9657
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98386
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96957
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,26.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,26.75
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.75
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.75
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.25
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,34.38
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.38
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97873
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96838
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98059
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,63.12
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,63.25
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.25
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,52.5
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,53.5
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.75
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,69.75
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,70.62
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.12
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-59.69
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.51736
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94876
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95532
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (Min),V,249.06
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (Max),V,249.09
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (Min),V,249.3
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (Max),V,249.36
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (Min),V,247.58
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (Max),V,247.72
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,37.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L3 Current (Min),A,108.12
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L3 Current (Max),A,108.75
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,108.5
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L2 Current (Min),A,103.5
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L2 Current (Max),A,104.5
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,103.75
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L1 Current (Min),A,150.38
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L1 Current (Max),A,151.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,150.62
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 13:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-12.81
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.81
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-13.94
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.93927
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95477
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94305
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,6.0,L3 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,6.0,L3 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,6.0,L2 Current (Min),A,16.25
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,6.0,L2 Current (Max),A,16.62
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,16.38
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,6.0,L1 Current (Min),A,25.12
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,6.0,L1 Current (Max),A,25.12
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,25.12
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.62
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95389
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98837
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97736
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.38
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.38
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.38
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.5
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.62
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.62
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,31.12
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,31.25
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.12
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.06
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96368
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99365
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97586
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,53.25
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,53.25
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.25
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,96.75
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,99.62
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,98.12
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,64.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,64.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-58.5
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.31
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.44454
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99707
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8136899999999999
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (Min),V,248.47
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (Max),V,248.55
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (Min),V,247.62
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (Max),V,247.64
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (Min),V,246.95
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (Max),V,247.05
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,38.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L3 Current (Min),A,92.25
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L3 Current (Max),A,92.38
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,92.25
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L2 Current (Min),A,152.75
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L2 Current (Max),A,155.38
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,154.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L1 Current (Min),A,121.62
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L1 Current (Max),A,121.75
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,121.62
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 12:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.12
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.38
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-18.44
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.95798
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97967
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.88431
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,6.0,L3 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,6.0,L3 Current (Max),A,16.25
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,6.0,L2 Current (Min),A,34.38
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,6.0,L2 Current (Max),A,34.62
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,34.5
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,6.0,L1 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,6.0,L1 Current (Max),A,16.75
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.38
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.38
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97211
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98801
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8852200000000001
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,27.5
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,27.62
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.62
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,34.88
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,35.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
