Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95737
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98758
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98227
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,47.12
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,47.25
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.25
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,77.62
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,77.75
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,77.75
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,69.25
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,69.25
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,69.25
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.31
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8310799999999999
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96997
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94119
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (Min),V,248.77
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (Max),V,248.81
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (Min),V,248.5
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (Max),V,248.55
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (Min),V,247.69
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (Max),V,247.8
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,37.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L3 Current (Min),A,91.5
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L3 Current (Max),A,92.12
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,91.75
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L2 Current (Min),A,150.12
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L2 Current (Max),A,150.38
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,150.25
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L1 Current (Min),A,102.5
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L1 Current (Max),A,102.75
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,102.62
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 12:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,5.38
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.62
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-3.62
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.95819
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98404
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96692
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,6.0,L3 Current (Min),A,22.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,6.0,L3 Current (Max),A,23.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,22.62
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,6.0,L2 Current (Min),A,41.88
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,6.0,L2 Current (Max),A,42.38
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,42.25
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,6.0,L1 Current (Min),A,19.88
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,6.0,L1 Current (Max),A,20.38
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,20.25
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.07
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8845200000000001
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99292
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97675
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.5
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.62
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,41.5
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,42.12
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.88
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,20.88
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,29.12
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.38
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.81
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96228
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99365
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94147
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,54.75
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,55.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.75
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,109.38
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,110.5
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,110.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,45.38
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,45.5
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.38
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.69
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.13
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.52508
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94839
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92511
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (Min),V,248.84
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (Max),V,248.86
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (Min),V,247.28
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (Max),V,247.41
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (Min),V,247.12
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (Max),V,247.22
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,48.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L3 Current (Min),A,92.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L3 Current (Max),A,92.25
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,92.12
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L2 Current (Min),A,195.5
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L2 Current (Max),A,197.75
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,196.75
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L1 Current (Min),A,88.12
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L1 Current (Max),A,96.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,94.38
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 12:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.44
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.56
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.69
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97675
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95956
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98529
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,6.0,L3 Current (Min),A,22.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,6.0,L3 Current (Max),A,22.12
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,22.12
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,6.0,L2 Current (Min),A,36.5
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,6.0,L2 Current (Max),A,41.88
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,40.12
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,6.0,L1 Current (Min),A,34.12
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,6.0,L1 Current (Max),A,38.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,35.75
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.56
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95642
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98596
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98752
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,22.38
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,22.5
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.12
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.5
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.25
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.75
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,38.75
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.25
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.94
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.25
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.88
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87515
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97607
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98346
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.38
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,59.5
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,60.38
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.88
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,84.88
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,84.88
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,84.88
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-66.75
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98718
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99707
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35869
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (Min),V,248.36
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (Max),V,248.41
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (Min),V,248.17
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (Max),V,248.25
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (Min),V,246.47
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (Max),V,246.59
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,34.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,39.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L3 Current (Min),A,84.25
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L3 Current (Max),A,84.5
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,84.38
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L2 Current (Min),A,137.75
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L2 Current (Max),A,141.88
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,140.88
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L1 Current (Min),A,158.38
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L1 Current (Max),A,161.12
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,159.5
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 12:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.94
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-19.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-8.5
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99014
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.89212
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95334
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,6.0,L3 Current (Min),A,33.12
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,6.0,L3 Current (Max),A,33.38
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,33.25
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,6.0,L2 Current (Min),A,18.38
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,6.0,L2 Current (Max),A,18.62
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,18.5
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,6.0,L1 Current (Min),A,17.25
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,6.0,L1 Current (Max),A,17.38
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,17.25
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97498
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98639
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97351
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,26.38
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,26.75
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.62
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.75
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,29.5
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,29.5
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.75
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.12
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8728299999999999
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9827
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98453
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.5
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,64.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,64.88
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,64.38
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,79.12
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,79.38
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,79.25
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.06
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.56
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-56.13
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.60824
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.69497
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.5361600000000001
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (Min),V,248.42
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (Max),V,248.45
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (Min),V,248.19
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (Max),V,248.2
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (Min),V,246.78
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (Max),V,246.81
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L3 Current (Min),A,87.25
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L3 Current (Max),A,87.88
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,87.62
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L2 Current (Min),A,111.38
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L2 Current (Max),A,112.12
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,111.75
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L1 Current (Min),A,126.75
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L1 Current (Max),A,127.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,126.88
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 12:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.62
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-8.56
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.96899
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94861
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94409
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,6.0,L3 Current (Min),A,18.38
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,6.0,L3 Current (Max),A,18.5
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,18.5
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,6.0,L2 Current (Min),A,25.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,6.0,L2 Current (Max),A,25.38
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,25.25
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,6.0,L1 Current (Min),A,20.88
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,6.0,L1 Current (Max),A,20.88
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,20.88
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.81
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97632
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99216
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97983
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,32.75
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,39.5
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.12
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,26.62
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,26.88
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.75
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.82
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95023
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98575
