Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99338
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,46.5
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,46.5
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,73.5
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,73.5
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,73.5
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,103.38
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,103.62
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,103.5
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.31
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-53.94
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99963
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.52142
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97867
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.25
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.5
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.38
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (Min),V,248.83
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (Max),V,248.83
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (Min),V,248.84
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (Max),V,248.86
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (Min),V,247.06
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (Max),V,247.06
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,33.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,38.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L3 Current (Min),A,125.12
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L3 Current (Max),A,132.25
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,128.62
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L2 Current (Min),A,135.38
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L2 Current (Max),A,135.75
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,135.62
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L1 Current (Min),A,154.88
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L1 Current (Max),A,154.88
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,154.88
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 12:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-8.69
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-17.37
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-6.31
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.94592
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.87329
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94253
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,6.0,L3 Current (Min),A,16.12
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,6.0,L3 Current (Max),A,16.5
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,6.0,L2 Current (Min),A,17.75
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,6.0,L2 Current (Max),A,18.12
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,18.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,6.0,L1 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,6.0,L1 Current (Max),A,15.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.56
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.19
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.06
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97159
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99533
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8508600000000001
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,35.5
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,35.62
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,46.25
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,46.5
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.38
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.62
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.32
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95932
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98785
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95877
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,52.5
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,52.62
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,77.25
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,77.38
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,77.25
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,47.62
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,47.88
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.75
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.82
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.5
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.19
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.57205
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72354
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79327
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.12
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.12
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.12
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (Min),V,248.97
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (Max),V,248.98
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (Min),V,247.81
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (Max),V,247.86
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (Min),V,247.44
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (Max),V,247.47
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,35.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L3 Current (Min),A,105.38
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L3 Current (Max),A,106.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,105.62
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L2 Current (Min),A,141.5
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L2 Current (Max),A,141.88
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,141.75
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L1 Current (Min),A,78.5
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L1 Current (Max),A,78.88
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,78.75
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 11:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-7.75
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-16.94
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-14.06
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97565
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8992899999999999
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.91229
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,6.0,L3 Current (Min),A,25.62
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,6.0,L3 Current (Max),A,25.88
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,25.75
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,6.0,L2 Current (Min),A,18.5
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,6.0,L2 Current (Max),A,18.75
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,18.62
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,6.0,L1 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,6.0,L1 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.75
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.88
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90912
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95459
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98566
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,31.38
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,32.25
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.88
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.75
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95804
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98749
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96753
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,50.12
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,51.5
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,78.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,78.12
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,78.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,47.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,56.75
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.06
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.75
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.64462
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73449
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98276
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (Min),V,248.44
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (Max),V,248.53
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (Min),V,247.58
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (Max),V,247.73
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (Min),V,246.88
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (Max),V,246.92
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L3 Current (Min),A,88.12
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L3 Current (Max),A,89.75
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,89.12
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L2 Current (Min),A,113.25
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L2 Current (Max),A,113.62
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,113.38
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L1 Current (Min),A,96.5
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L1 Current (Max),A,105.75
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,98.88
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 11:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-8.81
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-8.13
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-18.69
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9769
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96826
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8981600000000001
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,6.0,L3 Current (Min),A,30.88
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,6.0,L3 Current (Max),A,31.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,30.88
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,6.0,L2 Current (Min),A,28.12
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,6.0,L2 Current (Max),A,32.12
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,30.12
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,6.0,L1 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,6.0,L1 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.06
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.94
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90161
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96478
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95337
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.25
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.25
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.25
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.25
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96658
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97482
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99274
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,57.75
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,57.88
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.75
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,52.12
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,52.62
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.38
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,84.88
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,85.12
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,85.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.69
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.43
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61465
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7602800000000001
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93323
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (Min),V,249.23
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (Max),V,249.23
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (Min),V,248.91
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (Max),V,248.92
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (Min),V,247.53
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (Max),V,247.55
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L3 Current (Min),A,100.5
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L3 Current (Max),A,100.5
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,100.5
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L2 Current (Min),A,99.12
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L2 Current (Max),A,102.62
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,100.88
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L1 Current (Min),A,119.12
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L1 Current (Max),A,119.38
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,119.25
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 11:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.12
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-16.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-13.37
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97711
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.89279
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.93518
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,6.0,L3 Current (Min),A,23.25
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,6.0,L3 Current (Max),A,23.38
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,23.38
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,6.0,L2 Current (Min),A,16.5
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,6.0,L2 Current (Max),A,16.62
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,16.62
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,6.0,L1 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,6.0,L1 Current (Max),A,16.88
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.25
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90756
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97577
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98495
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.62
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.75
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.12
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,37.25
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.12
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.31
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9451
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97034
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9834
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
