Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,47.62
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,48.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.88
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,46.88
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,47.88
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.38
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,62.62
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,62.75
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.62
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.31
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.75
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75488
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86279
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97583
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (Min),V,249.08
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (Max),V,249.12
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (Min),V,249.14
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (Max),V,249.28
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (Min),V,247.42
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (Max),V,247.44
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L3 Current (Min),A,86.25
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L3 Current (Max),A,86.5
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,86.38
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L2 Current (Min),A,90.75
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L2 Current (Max),A,91.88
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,91.38
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L1 Current (Min),A,118.25
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L1 Current (Max),A,118.5
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,118.38
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 11:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-9.13
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-12.75
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-10.94
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.96576
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93408
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95956
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,6.0,L3 Current (Min),A,22.38
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,6.0,L3 Current (Max),A,22.5
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,22.38
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,6.0,L2 Current (Min),A,20.12
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,6.0,L2 Current (Max),A,20.25
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,20.25
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,6.0,L1 Current (Min),A,27.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,6.0,L1 Current (Max),A,27.12
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,27.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.12
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86618
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93951
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99237
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,35.12
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,43.75
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.25
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.06
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92041
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98074
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95334
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.12
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.25
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.12
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,53.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,53.38
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.12
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,37.88
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,38.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.75
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.75
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.62
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7449899999999999
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87521
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98819
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (Min),V,248.84
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (Max),V,248.86
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (Min),V,248.42
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (Max),V,248.53
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (Min),V,247.36
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (Max),V,247.39
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L3 Current (Min),A,69.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L3 Current (Max),A,69.12
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,69.12
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L2 Current (Min),A,88.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L2 Current (Max),A,88.62
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,88.25
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L1 Current (Min),A,102.5
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L1 Current (Max),A,110.88
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,107.5
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 11:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.19
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-24.5
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-5.88
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97891
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.81628
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97357
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,6.0,L3 Current (Min),A,26.75
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,6.0,L3 Current (Max),A,28.62
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,27.5
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,6.0,L2 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,6.0,L2 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,6.0,L1 Current (Min),A,26.5
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,6.0,L1 Current (Max),A,26.62
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,26.5
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.69
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8914799999999999
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99701
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91049
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,52.12
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,52.12
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.12
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.88
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.25
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.38
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.75
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90311
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97232
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94461
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.38
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.25
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,48.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,48.12
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.12
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,43.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,43.5
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.25
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.68
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.75
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-42.56
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68783
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8368200000000001
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.70632
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (Min),V,249.33
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (Max),V,249.39
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (Min),V,248.48
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (Max),V,248.55
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (Min),V,247.38
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (Max),V,247.39
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L3 Current (Min),A,75.62
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L3 Current (Max),A,77.12
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,76.25
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L2 Current (Min),A,114.62
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L2 Current (Max),A,114.88
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,114.75
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L1 Current (Min),A,88.5
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L1 Current (Max),A,89.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,88.75
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 11:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-16.44
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-27.38
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.88
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.90555
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.78485
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96759
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,6.0,L3 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,6.0,L3 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,6.0,L2 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,6.0,L2 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,6.0,L1 Current (Min),A,19.62
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,6.0,L1 Current (Max),A,23.25
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,21.12
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.38
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98175
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96249
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9733
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,35.38
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,35.5
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,27.88
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,28.38
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.69
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95395
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97281
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98926
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,44.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,44.12
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,53.25
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,56.88
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.88
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,81.62
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,82.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,81.88
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.88
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.31
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8082600000000001
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8406
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80172
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (Min),V,249.16
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (Max),V,249.2
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (Min),V,249.2
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (Max),V,249.25
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (Min),V,247.27
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (Max),V,247.47
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,32.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L3 Current (Min),A,93.5
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L3 Current (Max),A,93.75
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,93.62
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L2 Current (Min),A,82.5
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L2 Current (Max),A,86.12
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,84.38
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L1 Current (Min),A,130.62
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L1 Current (Max),A,134.88
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,132.38
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 10:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.12
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-17.81
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-11.75
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98923
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90637
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.93527
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,6.0,L3 Current (Min),A,42.38
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,6.0,L3 Current (Max),A,43.12
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,42.62
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,6.0,L2 Current (Min),A,18.12
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,6.0,L2 Current (Max),A,18.25
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,18.25
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,6.0,L1 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,6.0,L1 Current (Max),A,15.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.5
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.87
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8367600000000001
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95181
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8002600000000001
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.06
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97604
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96887
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98795
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,65.75
