Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,66.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.88
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,48.5
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,48.5
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,70.25
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,70.5
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,70.5
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.63
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99234
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93487
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99899
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (Min),V,249.06
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (Max),V,249.08
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (Min),V,249.41
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (Max),V,249.45
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (Min),V,247.83
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (Max),V,247.86
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,32.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L3 Current (Min),A,130.5
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L3 Current (Max),A,130.88
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,130.62
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L2 Current (Min),A,81.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L2 Current (Max),A,81.25
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,81.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L1 Current (Min),A,110.62
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L1 Current (Max),A,111.12
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,110.88
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 10:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-7.87
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.25
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-8.19
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.92526
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96704
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97168
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,6.0,L3 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,6.0,L3 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,6.0,L2 Current (Min),A,21.88
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,6.0,L2 Current (Max),A,22.12
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,22.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,6.0,L1 Current (Min),A,23.25
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,6.0,L1 Current (Max),A,23.25
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,23.25
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.06
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.5
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.72177
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91022
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97159
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,32.38
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,32.62
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.06
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95825
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9754
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98849
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,45.25
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,48.38
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.62
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,53.62
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,53.75
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.75
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,74.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,74.12
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,74.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.63
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.06
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.47771
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91418
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80957
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (Min),V,249.23
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (Max),V,249.3
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (Min),V,249.28
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (Max),V,249.3
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (Min),V,247.5
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (Max),V,247.53
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,32.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L3 Current (Min),A,70.38
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L3 Current (Max),A,73.25
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,71.62
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L2 Current (Min),A,91.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L2 Current (Max),A,91.38
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,91.12
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L1 Current (Min),A,131.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L1 Current (Max),A,131.12
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,131.12
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 10:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-12.81
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.31
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-4.69
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.90069
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.944
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98444
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,6.0,L3 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,6.0,L3 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,6.0,L2 Current (Min),A,17.25
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,6.0,L2 Current (Max),A,17.25
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,17.25
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,6.0,L1 Current (Min),A,33.12
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,6.0,L1 Current (Max),A,33.12
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,33.12
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.75
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.25
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.44
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.68975
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9281
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7708699999999999
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.37
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.81
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93866
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98492
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9671
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,37.5
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,37.88
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.62
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,69.75
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,69.75
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,69.75
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,63.12
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,63.25
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.12
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.56
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.62
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.19
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7179800000000001
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8257700000000001
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89175
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (Min),V,247.75
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (Max),V,247.78
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (Min),V,247.05
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (Max),V,247.06
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (Min),V,245.84
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (Max),V,245.91
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L3 Current (Min),A,61.25
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L3 Current (Max),A,61.88
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,61.5
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L2 Current (Min),A,101.5
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L2 Current (Max),A,101.5
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,101.5
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L1 Current (Min),A,106.62
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L1 Current (Max),A,106.88
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,106.75
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 10:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.69
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.38
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-6.75
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98923
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97095
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96939
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,6.0,L3 Current (Min),A,35.25
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,6.0,L3 Current (Max),A,35.38
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,35.25
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,6.0,L2 Current (Min),A,23.25
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,6.0,L2 Current (Max),A,24.5
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,23.62
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,6.0,L1 Current (Min),A,22.75
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,6.0,L1 Current (Max),A,23.12
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,22.88
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.81
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.75
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91571
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94397
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8806700000000001
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.75
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.88
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98187
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98935
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98138
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,75.38
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,75.5
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.5
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,77.5
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,78.75
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,78.12
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,77.5
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,77.88
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,77.62
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.69
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6946100000000001
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94559
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8422200000000001
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (Min),V,246.81
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (Max),V,246.86
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (Min),V,246.56
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (Max),V,246.58
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (Min),V,245.78
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (Max),V,245.8
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L3 Current (Min),A,129.25
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L3 Current (Max),A,129.5
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,129.38
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L2 Current (Min),A,115.25
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L2 Current (Max),A,116.75
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,116.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L1 Current (Min),A,117.25
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L1 Current (Max),A,117.62
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,117.38
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 10:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.19
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.12
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-13.94
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99438
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98547
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95294
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,6.0,L3 Current (Min),A,48.12
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,6.0,L3 Current (Max),A,48.25
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.25
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,6.0,L2 Current (Min),A,28.38
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,6.0,L2 Current (Max),A,28.88
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,28.5
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,6.0,L1 Current (Min),A,22.62
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,6.0,L1 Current (Max),A,27.75
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,24.75
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.69
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.43
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.37
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8167399999999999
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91745
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78485
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.81
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98917
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98758
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98218
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,89.38
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,94.25
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,93.12
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,72.12
