Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,72.25
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,72.25
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,78.75
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,78.88
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,78.88
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.31
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.25
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80218
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93799
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92609
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (Min),V,247.41
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (Max),V,247.44
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (Min),V,247.53
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (Max),V,247.62
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (Min),V,246.83
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (Max),V,246.88
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,37.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L3 Current (Min),A,148.12
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L3 Current (Max),A,153.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,152.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L2 Current (Min),A,116.38
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L2 Current (Max),A,116.88
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,116.62
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L1 Current (Min),A,114.38
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L1 Current (Max),A,119.5
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,116.38
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 10:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-9.81
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.62
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-21.88
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.91064
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9649
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8669100000000001
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,6.0,L3 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,6.0,L3 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,6.0,L2 Current (Min),A,19.5
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,6.0,L2 Current (Max),A,20.12
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,19.62
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,6.0,L1 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,6.0,L1 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.63
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.5
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8576
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95727
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8571799999999999
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.62
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.88
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.44
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99243
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99448
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98462
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,109.62
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,110.12
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,109.88
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,124.62
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,125.62
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,125.38
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,79.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,79.12
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,79.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,52.69
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.56
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97913
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.58334
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93768
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.62
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.12
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.88
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (Min),V,247.48
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (Max),V,247.56
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (Min),V,246.83
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (Max),V,246.91
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (Min),V,246.3
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (Max),V,246.31
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,34.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,40.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L3 Current (Min),A,139.5
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L3 Current (Max),A,139.88
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,139.75
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L2 Current (Min),A,164.5
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L2 Current (Max),A,165.25
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,165.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L1 Current (Min),A,106.88
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L1 Current (Max),A,112.25
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,110.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 09:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-7.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.13
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-11.69
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9711
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96271
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.952
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,6.0,L3 Current (Min),A,21.75
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,6.0,L3 Current (Max),A,21.88
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,21.88
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,6.0,L2 Current (Min),A,26.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,6.0,L2 Current (Max),A,26.75
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,26.12
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,6.0,L1 Current (Min),A,23.75
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,6.0,L1 Current (Max),A,23.88
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,23.75
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.06
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.75
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93399
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97855
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92685
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.5
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.88
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.75
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,21.38
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,21.62
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.81
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98251
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98746
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9848
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,68.88
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,69.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,81.62
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,81.88
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,81.75
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,78.5
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,78.62
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,78.5
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.19
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.25
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.94
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73666
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6068100000000001
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74664
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (Min),V,247.66
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (Max),V,247.7
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (Min),V,246.86
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (Max),V,247.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (Min),V,246.52
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (Max),V,246.53
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,32.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L3 Current (Min),A,111.12
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L3 Current (Max),A,111.75
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,111.5
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L2 Current (Min),A,131.5
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L2 Current (Max),A,131.62
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,131.5
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L1 Current (Min),A,124.75
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L1 Current (Max),A,125.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,124.88
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 09:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-29.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-15.87
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-4.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.78415
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91879
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9779
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,6.0,L3 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,6.0,L3 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,6.0,L2 Current (Min),A,18.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,6.0,L2 Current (Max),A,18.12
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,18.12
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,6.0,L1 Current (Min),A,27.25
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,6.0,L1 Current (Max),A,27.25
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,27.25
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94412
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94696
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96475
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.75
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.88
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,31.38
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,31.5
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97913
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99182
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98911
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,52.38
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,58.88
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.75
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,105.12
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,106.62
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,105.75
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,89.62
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,102.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,96.5
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.88
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,53.88
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.56
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65069
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.53768
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73965
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (Min),V,247.84
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (Max),V,248.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (Min),V,247.2
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (Max),V,247.22
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (Min),V,245.73
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (Max),V,245.88
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,34.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,38.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L3 Current (Min),A,82.62
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L3 Current (Max),A,88.62
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,85.75
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L2 Current (Min),A,137.62
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L2 Current (Max),A,139.12
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,138.12
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L1 Current (Min),A,149.5
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L1 Current (Max),A,161.75
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,156.25
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 09:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-15.63
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-13.69
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-8.56
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8819
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94888
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94614
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,6.0,L3 Current (Min),A,14.5
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,6.0,L3 Current (Max),A,15.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,6.0,L2 Current (Min),A,23.62
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,6.0,L2 Current (Max),A,23.62
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,23.62
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,6.0,L1 Current (Min),A,17.38
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,6.0,L1 Current (Max),A,17.38
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,17.38
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.75
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85998
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96152
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96448
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,32.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,32.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9635
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97928
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97498
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,52.5
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,52.62
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,61.62
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,62.62
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.12
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,66.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,66.0
