Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.19
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,50.44
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77853
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.54586
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98431
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (Min),V,248.08
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (Max),V,248.22
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (Min),V,247.48
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (Max),V,247.55
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (Min),V,246.81
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (Max),V,246.83
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L3 Current (Min),A,80.5
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L3 Current (Max),A,81.62
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,81.25
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L2 Current (Min),A,104.75
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L2 Current (Max),A,105.88
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,105.62
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L1 Current (Min),A,117.38
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L1 Current (Max),A,117.5
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,117.38
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 09:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-11.69
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-27.32
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-12.31
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.90832
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.84201
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95749
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,6.0,L3 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,6.0,L3 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,6.0,L2 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,6.0,L2 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,6.0,L1 Current (Min),A,25.12
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,6.0,L1 Current (Max),A,25.38
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,25.38
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94601
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95248
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97134
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.12
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.88
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,31.12
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,31.5
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.38
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.94
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95755
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98083
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98047
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,42.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,42.12
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,60.38
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,61.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.75
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,77.38
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,77.5
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,77.38
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.81
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-59.44
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.94
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83893
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.45379
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95068
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (Min),V,247.92
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (Max),V,247.98
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (Min),V,247.72
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (Max),V,247.75
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (Min),V,246.19
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (Max),V,246.2
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,33.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L3 Current (Min),A,76.12
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L3 Current (Max),A,76.62
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,76.38
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L2 Current (Min),A,87.5
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L2 Current (Max),A,88.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,87.88
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L1 Current (Min),A,135.5
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L1 Current (Max),A,136.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,135.75
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 09:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-17.81
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.38
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-21.12
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.86526
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9917
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8949600000000001
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,6.0,L3 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,6.0,L3 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,6.0,L2 Current (Min),A,49.25
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,6.0,L2 Current (Max),A,49.75
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,49.5
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,6.0,L1 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,6.0,L1 Current (Max),A,15.62
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.44
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.25
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98529
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97253
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80533
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,43.25
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,43.25
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.25
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.12
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.62
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.88
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94049
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99301
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96216
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.38
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,40.12
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.75
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,98.62
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,99.38
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,99.12
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,56.38
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,58.62
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.12
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.94
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,40.19
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86764
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.66299
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98135
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.62
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (Min),V,248.36
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (Max),V,248.47
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (Min),V,246.62
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (Max),V,246.84
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (Min),V,246.7
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (Max),V,246.75
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,42.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L3 Current (Min),A,96.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L3 Current (Max),A,96.62
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,96.25
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L2 Current (Min),A,169.75
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L2 Current (Max),A,171.25
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,170.75
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L1 Current (Min),A,85.88
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L1 Current (Max),A,88.62
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,88.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 09:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-17.13
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-7.63
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.85998
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97595
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97104
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,6.0,L3 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,6.0,L3 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,6.0,L2 Current (Min),A,34.25
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,6.0,L2 Current (Max),A,34.88
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,34.5
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,6.0,L1 Current (Min),A,27.12
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,6.0,L1 Current (Max),A,27.25
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,27.25
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.56
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.5
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95572
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91812
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8274799999999999
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,21.38
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.25
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.37
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.94
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93097
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98614
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98083
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,37.75
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,42.62
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.75
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,76.38
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,76.88
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,76.62
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,73.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,73.75
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,73.38
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.94
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.25
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98596
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8587
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96112
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (Min),V,248.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (Max),V,248.05
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (Min),V,247.25
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (Max),V,247.28
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (Min),V,245.88
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (Max),V,245.89
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L3 Current (Min),A,73.12
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L3 Current (Max),A,77.75
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,74.25
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L2 Current (Min),A,125.5
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L2 Current (Max),A,125.75
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,125.62
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L1 Current (Min),A,114.5
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L1 Current (Max),A,115.12
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,114.75
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 08:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-34.31
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.44
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.12
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.72345
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97113
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99622
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,6.0,L3 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,6.0,L3 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,6.0,L2 Current (Min),A,34.62
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,6.0,L2 Current (Max),A,36.38
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,35.75
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,6.0,L1 Current (Min),A,63.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,6.0,L1 Current (Max),A,63.12
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,63.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.44
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73043
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99051
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77493
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.69
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.69
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.94
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97217
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99451
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82031
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,68.88
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,69.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,108.62
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,110.12
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,109.25
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.38
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
