Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,41.56
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.5
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94195
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70785
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89941
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (Min),V,248.84
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (Max),V,248.97
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (Min),V,247.66
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (Max),V,247.72
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (Min),V,247.23
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (Max),V,247.27
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,44.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L3 Current (Min),A,89.12
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L3 Current (Max),A,95.38
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,92.75
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L2 Current (Min),A,175.5
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L2 Current (Max),A,178.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,177.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L1 Current (Min),A,99.88
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L1 Current (Max),A,100.25
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,100.12
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 08:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-23.38
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.81
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-11.81
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.83304
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97665
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94226
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,6.0,L3 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,6.0,L3 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,6.0,L2 Current (Min),A,38.38
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,6.0,L2 Current (Max),A,38.62
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,38.5
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,6.0,L1 Current (Min),A,23.88
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,6.0,L1 Current (Max),A,24.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,23.88
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.19
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.57
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7966300000000001
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93347
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8925799999999999
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.38
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.81
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9779
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99164
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91446
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,67.75
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,73.25
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.12
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,87.12
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,87.88
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,87.5
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,40.62
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,40.88
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.75
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.31
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87579
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80038
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98376
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (Min),V,249.44
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (Max),V,249.47
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (Min),V,248.05
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (Max),V,248.06
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (Min),V,247.22
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (Max),V,247.23
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,35.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L3 Current (Min),A,92.38
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L3 Current (Max),A,97.88
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,93.62
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L2 Current (Min),A,139.75
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L2 Current (Max),A,145.38
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,141.25
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L1 Current (Min),A,81.12
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L1 Current (Max),A,81.5
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,81.25
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 08:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-16.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.62
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-7.25
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8985299999999999
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99207
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98785
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,6.0,L3 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,6.0,L3 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,6.0,L2 Current (Min),A,53.5
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,6.0,L2 Current (Max),A,53.75
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,53.62
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,6.0,L1 Current (Min),A,44.25
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,6.0,L1 Current (Max),A,44.38
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,44.25
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.25
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86151
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93808
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96335
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.62
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,28.62
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,28.62
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.62
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.62
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.5
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.12
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8786
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99371
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86575
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.25
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.5
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.38
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,104.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,105.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,104.38
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.88
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,33.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-59.13
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,45.56
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.56
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.34624
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.66897
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83749
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (Min),V,249.28
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (Max),V,249.33
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (Min),V,247.47
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (Max),V,247.53
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (Min),V,246.89
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (Max),V,246.89
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,43.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L3 Current (Min),A,58.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L3 Current (Max),A,58.12
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,58.12
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L2 Current (Min),A,172.88
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L2 Current (Max),A,173.62
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,173.25
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L1 Current (Min),A,106.12
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L1 Current (Max),A,106.25
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,106.25
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 08:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-7.87
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.62
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-12.44
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97467
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.84314
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95874
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,6.0,L3 Current (Min),A,23.88
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,6.0,L3 Current (Max),A,24.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,24.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,6.0,L2 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,6.0,L2 Current (Max),A,15.88
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,6.0,L1 Current (Min),A,23.75
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,6.0,L1 Current (Max),A,23.75
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,23.75
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.69
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87851
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98556
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93021
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.12
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.12
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.12
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.12
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.75
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.69
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95486
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97919
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8230299999999999
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,55.62
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,56.62
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.25
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,63.12
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,63.25
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.12
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.62
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.62
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.56
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.06
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.13
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8305
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7517699999999999
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8366399999999999
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (Min),V,248.8
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (Max),V,248.83
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (Min),V,248.48
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (Max),V,248.5
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (Min),V,247.55
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (Max),V,247.59
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L3 Current (Min),A,94.62
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L3 Current (Max),A,95.38
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,95.12
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L2 Current (Min),A,106.38
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L2 Current (Max),A,106.88
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,106.75
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L1 Current (Min),A,76.38
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L1 Current (Max),A,76.5
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,76.5
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 08:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-10.87
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.06
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-19.75
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.91754
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98883
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.91623
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,6.0,L3 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,6.0,L3 Current (Max),A,16.75
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.5
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,6.0,L2 Current (Min),A,47.25
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,6.0,L2 Current (Max),A,47.88
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,47.62
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,6.0,L1 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,6.0,L1 Current (Max),A,18.5
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.62
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.31
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.31
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84335
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99658
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91031
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,50.88
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,51.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.88
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.5
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.44
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.5
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.87
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92871
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98169
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7872899999999999
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,36.75
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,37.12
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,63.75
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,64.12
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,64.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.62
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.62
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.12
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.19
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.25
