Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.60693
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8773799999999999
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9144
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (Min),V,249.22
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (Max),V,249.23
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (Min),V,247.94
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (Max),V,247.98
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (Min),V,247.92
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (Max),V,248.03
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,40.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L3 Current (Min),A,66.5
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L3 Current (Max),A,67.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,66.88
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L2 Current (Min),A,163.62
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L2 Current (Max),A,164.75
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,164.25
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L1 Current (Min),A,60.88
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L1 Current (Max),A,64.62
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,62.12
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 08:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-10.63
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.31
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-10.13
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.96097
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.92483
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94714
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,6.0,L3 Current (Min),A,20.12
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,6.0,L3 Current (Max),A,20.25
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,20.25
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,6.0,L2 Current (Min),A,19.75
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,6.0,L2 Current (Max),A,19.88
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,19.75
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,6.0,L1 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,6.0,L1 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8891600000000001
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99753
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92294
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,57.88
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,58.12
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.62
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.88
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.32
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.88
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.5
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8167399999999999
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96237
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8924799999999999
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.5
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,42.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,47.12
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.25
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,38.12
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,38.38
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.25
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-55.19
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.56
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.31
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5736600000000001
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92422
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87366
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (Min),V,248.88
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (Max),V,248.95
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (Min),V,248.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (Max),V,248.08
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (Min),V,247.02
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (Max),V,247.09
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L3 Current (Min),A,61.25
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L3 Current (Max),A,62.38
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,61.75
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L2 Current (Min),A,121.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L2 Current (Max),A,126.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,123.25
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L1 Current (Min),A,70.62
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L1 Current (Max),A,71.25
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,71.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 07:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-16.44
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.56
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-22.12
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.89874
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96786
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.88669
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,6.0,L3 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,6.0,L3 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,6.0,L2 Current (Min),A,24.75
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,6.0,L2 Current (Max),A,25.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,24.88
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,6.0,L1 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,6.0,L1 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.63
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.87
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95746
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95505
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87451
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,20.12
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.38
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.25
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98706
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98474
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94589
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,94.88
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,95.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,95.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,73.38
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,73.38
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,73.38
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,49.88
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,50.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.88
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.31
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.5
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.88
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.63836
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78857
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90915
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (Min),V,249.23
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (Max),V,249.28
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (Min),V,248.45
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (Max),V,248.47
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (Min),V,248.08
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (Max),V,248.08
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L3 Current (Min),A,126.88
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L3 Current (Max),A,126.88
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,126.88
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L2 Current (Min),A,114.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L2 Current (Max),A,114.5
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,114.25
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L1 Current (Min),A,78.5
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L1 Current (Max),A,78.62
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,78.62
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 07:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-14.5
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-19.25
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-30.37
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.89584
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.88492
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.82034
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,6.0,L3 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,6.0,L3 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,6.0,L2 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,6.0,L2 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,6.0,L1 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,6.0,L1 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.5
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.43
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.56
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95483
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94675
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86255
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.88
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,21.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.88
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.25
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.75
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.25
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99182
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98782
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98126
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,107.38
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,107.38
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,107.38
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,64.38
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,65.25
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.75
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,67.5
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,67.5
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.5
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-62.19
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.06
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.45837
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99457
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82245
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (Min),V,249.33
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (Max),V,249.34
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (Min),V,248.86
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (Max),V,248.86
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (Min),V,248.36
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (Max),V,248.39
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,34.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L3 Current (Min),A,138.25
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L3 Current (Max),A,138.38
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,138.25
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L2 Current (Min),A,106.88
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L2 Current (Max),A,108.38
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,107.62
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L1 Current (Min),A,93.62
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L1 Current (Max),A,93.88
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,93.75
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 07:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-10.87
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-14.56
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-23.06
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.93292
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94601
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94623
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,6.0,L3 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,6.0,L3 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.88
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,6.0,L2 Current (Min),A,22.5
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,6.0,L2 Current (Max),A,23.12
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,22.75
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,6.0,L1 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,6.0,L1 Current (Max),A,24.62
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.38
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.94
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.87
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.5
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96573
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95633
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8787200000000001
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,20.25
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,20.38
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.38
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.81
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.94
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94299
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99112
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9845
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,43.75
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,44.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.88
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,76.75
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,77.38
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,77.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,74.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,77.25
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,76.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.31
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-45.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.75
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
