Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69552
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.61633
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7469399999999999
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (Min),V,247.95
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (Max),V,247.98
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (Min),V,247.23
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (Max),V,247.28
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (Min),V,246.34
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (Max),V,246.42
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L3 Current (Min),A,81.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L3 Current (Max),A,81.25
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,81.12
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L2 Current (Min),A,112.38
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L2 Current (Max),A,113.25
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,112.5
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L1 Current (Min),A,103.38
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L1 Current (Max),A,114.75
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,111.25
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 07:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.06
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.87
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-10.69
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99405
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.78888
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.91788
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,6.0,L3 Current (Min),A,51.38
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,6.0,L3 Current (Max),A,51.38
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,51.38
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,6.0,L2 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,6.0,L2 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,6.0,L1 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,6.0,L1 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.44
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.06
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.5
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89361
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93283
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68289
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96927
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95972
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92984
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,60.5
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,60.62
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.62
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,42.12
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,42.25
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.25
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,37.25
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,37.25
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.25
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.87
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.94
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.56
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6299399999999999
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75113
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91183
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.12
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.12
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.12
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (Min),V,247.95
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (Max),V,247.95
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (Min),V,247.83
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (Max),V,247.86
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (Min),V,247.08
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (Max),V,247.11
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L3 Current (Min),A,124.38
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L3 Current (Max),A,124.62
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,124.5
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L2 Current (Min),A,66.88
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L2 Current (Max),A,67.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,67.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L1 Current (Min),A,62.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L1 Current (Max),A,62.12
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,62.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 07:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-14.5
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-13.06
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-25.12
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8709399999999999
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9559
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.84714
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,6.0,L3 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,6.0,L3 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,6.0,L2 Current (Min),A,24.75
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,6.0,L2 Current (Max),A,25.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,24.88
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,6.0,L1 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,6.0,L1 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.94
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-46.06
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96927
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98212
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68728
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,21.75
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,21.75
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.75
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.25
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.44
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.56
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85895
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9563
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97995
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.25
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.25
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.25
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,35.62
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,35.62
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.62
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,70.5
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,70.75
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.62
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.25
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.5
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5482100000000001
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7239899999999999
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75238
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (Min),V,247.28
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (Max),V,247.31
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (Min),V,247.27
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (Max),V,247.28
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (Min),V,246.44
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (Max),V,246.55
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L3 Current (Min),A,60.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L3 Current (Max),A,60.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,60.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L2 Current (Min),A,82.38
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L2 Current (Max),A,82.75
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,82.5
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L1 Current (Min),A,93.5
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L1 Current (Max),A,93.88
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,93.62
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 07:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.56
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-20.56
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-23.31
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.91681
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90079
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8546100000000001
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,6.0,L3 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,6.0,L3 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,6.0,L2 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,6.0,L2 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,6.0,L1 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,6.0,L1 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.75
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.81
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9476
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97104
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8239700000000001
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.12
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.25
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.81
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87955
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9711
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97516
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.25
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.25
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,44.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,44.25
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.12
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,70.75
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,70.75
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,70.75
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.19
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.81
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.12
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8519
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86145
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84201
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (Min),V,248.19
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (Max),V,248.19
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (Min),V,247.52
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (Max),V,247.56
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (Min),V,246.47
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (Max),V,246.53
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L3 Current (Min),A,62.25
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L3 Current (Max),A,62.38
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,62.25
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L2 Current (Min),A,84.5
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L2 Current (Max),A,85.12
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,84.88
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L1 Current (Min),A,95.38
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L1 Current (Max),A,95.5
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,95.38
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 06:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-12.75
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-22.5
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-19.88
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.90335
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.86072
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8970299999999999
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,6.0,L3 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,6.0,L3 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,6.0,L2 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,6.0,L2 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,6.0,L1 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,6.0,L1 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.25
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.32
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80255
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95453
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97678
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,26.12
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,26.38
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.25
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.38
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.06
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88241
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93924
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90918
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.38
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.25
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.75
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,30.25
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,34.62
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,34.75
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.62
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.25
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.56
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86969
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89664
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97269
