Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (Min),V,248.56
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (Max),V,248.59
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (Min),V,247.95
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (Max),V,247.97
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (Min),V,246.77
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (Max),V,246.81
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L3 Current (Min),A,56.38
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L3 Current (Max),A,56.5
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,56.38
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L2 Current (Min),A,56.12
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L2 Current (Max),A,57.12
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,56.5
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L1 Current (Min),A,76.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L1 Current (Max),A,76.25
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,76.12
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 06:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-23.44
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.25
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-27.5
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.84219
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97601
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8528399999999999
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,6.0,L3 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,6.0,L3 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,6.0,L2 Current (Min),A,31.25
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,6.0,L2 Current (Max),A,31.75
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,31.5
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,6.0,L1 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,6.0,L1 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.06
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80185
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92471
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96793
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,30.75
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,30.75
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.75
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.94
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.19
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91943
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98083
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98184
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,39.5
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,40.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.62
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,47.75
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,48.38
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.12
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,65.75
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,65.75
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.75
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.94
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99731
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8542200000000001
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97098
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (Min),V,248.42
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (Max),V,248.48
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (Min),V,248.25
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (Max),V,248.27
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (Min),V,247.22
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (Max),V,247.23
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L3 Current (Min),A,70.25
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L3 Current (Max),A,70.75
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,70.5
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L2 Current (Min),A,92.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L2 Current (Max),A,92.38
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,92.25
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L1 Current (Min),A,110.12
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L1 Current (Max),A,110.38
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,110.25
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 06:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-32.56
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-29.06
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-11.63
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.76568
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8015100000000001
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94479
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,6.0,L3 Current (Min),A,8.88
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,6.0,L3 Current (Max),A,8.88
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,8.88
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,6.0,L2 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,6.0,L2 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,6.0,L1 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,6.0,L1 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.56
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.5
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.12
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8246700000000001
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94632
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99142
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,30.88
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,31.25
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.93
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.25
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.81
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77884
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8609899999999999
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8728299999999999
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.12
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.38
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.44
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.81
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.19
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97424
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7712399999999999
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92688
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (Min),V,249.28
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (Max),V,249.3
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (Min),V,248.92
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (Max),V,248.92
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (Min),V,247.61
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (Max),V,247.61
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L3 Current (Min),A,45.75
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L3 Current (Max),A,46.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,45.88
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L2 Current (Min),A,51.12
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L2 Current (Max),A,51.5
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,51.38
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L1 Current (Min),A,70.38
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L1 Current (Max),A,70.75
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,70.62
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 06:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-31.56
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-29.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-26.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.76745
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.80191
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.86105
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,6.0,L3 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,6.0,L3 Current (Max),A,9.12
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,6.0,L2 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,6.0,L2 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,6.0,L1 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,6.0,L1 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.06
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.31
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82037
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95743
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98108
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.25
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.38
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.38
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.94
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.94
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.75
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81823
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8932200000000001
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88592
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.5
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.25
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.25
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.88
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.56
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83355
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93091
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74093
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (Min),V,249.58
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (Max),V,249.59
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (Min),V,249.38
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (Max),V,249.39
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (Min),V,248.3
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (Max),V,248.31
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L3 Current (Min),A,45.88
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L3 Current (Max),A,46.88
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,46.62
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L2 Current (Min),A,52.75
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L2 Current (Max),A,53.12
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,53.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L1 Current (Min),A,68.12
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L1 Current (Max),A,68.38
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,68.25
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 06:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-29.25
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.63
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-21.06
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.78906
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7993399999999999
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.89371
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,6.0,L3 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,6.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,6.0,L2 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,6.0,L2 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,6.0,L1 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,6.0,L1 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.13
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.19
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.44
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8757
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95212
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8652299999999999
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.94
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.19
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82339
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92874
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83645
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,28.5
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.62
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.25
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.44
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8925799999999999
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84454
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95868
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
