Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (Min),V,249.45
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (Max),V,249.52
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (Min),V,249.47
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (Max),V,249.55
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (Min),V,248.73
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (Max),V,248.83
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L3 Current (Min),A,48.12
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L3 Current (Max),A,48.38
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,48.25
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L2 Current (Min),A,53.75
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L2 Current (Max),A,54.12
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,54.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L1 Current (Min),A,55.25
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L1 Current (Max),A,55.62
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,55.38
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 06:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-29.94
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-25.25
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-6.31
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.7904
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8236700000000001
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9906
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,6.0,L3 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,6.0,L3 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,6.0,L2 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,6.0,L2 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,6.0,L1 Current (Min),A,46.5
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,6.0,L1 Current (Max),A,46.5
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,46.5
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.56
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.88
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89599
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93765
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90805
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,19.25
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,19.5
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.38
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.12
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.25
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82144
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87564
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96027
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.25
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,50.75
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,50.75
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.75
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.12
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.44
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59854
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8651399999999999
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98489
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (Min),V,249.77
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (Max),V,249.8
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (Min),V,249.78
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (Max),V,249.81
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (Min),V,248.5
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (Max),V,248.53
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L3 Current (Min),A,45.75
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L3 Current (Max),A,46.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,45.88
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L2 Current (Min),A,51.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L2 Current (Max),A,51.5
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,51.12
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L1 Current (Min),A,119.25
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L1 Current (Max),A,119.5
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,119.38
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 05:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-25.31
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-25.06
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-18.88
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.82226
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.81842
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8812200000000001
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,6.0,L3 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,6.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,6.0,L2 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,6.0,L2 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,6.0,L1 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,6.0,L1 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.44
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.12
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87808
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94186
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90613
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,20.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,20.12
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.12
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.06
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.5
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.62
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92251
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87036
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8826
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,36.62
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,36.75
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.62
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.62
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.25
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.31
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.25
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8960299999999999
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73721
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92013
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (Min),V,249.03
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (Max),V,249.11
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (Min),V,249.14
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (Max),V,249.25
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (Min),V,248.19
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (Max),V,248.3
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,busbar,,L3 Current (Min),A,58.75
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,busbar,,L3 Current (Max),A,58.75
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,58.75
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,busbar,,L2 Current (Min),A,50.38
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,busbar,,L2 Current (Max),A,50.5
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,50.38
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,busbar,,L1 Current (Min),A,58.62
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,busbar,,L1 Current (Max),A,58.62
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,58.62
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 05:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-26.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-22.06
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-10.56
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8348399999999999
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.84625
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94946
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,6.0,L3 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,6.0,L3 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,6.0,L2 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,6.0,L2 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,6.0,L1 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,6.0,L1 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.75
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.57
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8271200000000001
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92786
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94205
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,21.88
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,21.88
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.88
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.25
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.918
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96399
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88382
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,35.62
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,35.88
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.75
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.88
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,36.38
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.12
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.12
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-67.75
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.87
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.39046
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.67605
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7753
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (Min),V,249.59
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (Max),V,249.61
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (Min),V,249.62
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (Max),V,249.64
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (Min),V,248.64
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (Max),V,248.67
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,busbar,,L3 Current (Min),A,56.62
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,busbar,,L3 Current (Max),A,56.88
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,56.75
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,busbar,,L2 Current (Min),A,60.75
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,busbar,,L2 Current (Max),A,61.75
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,61.38
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,busbar,,L1 Current (Min),A,63.38
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,busbar,,L1 Current (Max),A,63.5
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,63.5
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 05:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-29.69
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-7.44
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-23.31
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.77005
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97681
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.87982
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,6.0,L3 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,6.0,L3 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,6.0,L2 Current (Min),A,30.88
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,6.0,L2 Current (Max),A,31.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,30.88
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,6.0,L1 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,6.0,L1 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.06
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.75
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81888
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93643
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79956
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.75
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.75
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94443
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90118
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8443
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,37.62
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,37.88
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.75
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.5
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.62
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-71.94
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.37
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.35396
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8937700000000001
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95776
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
