Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (Min),V,249.2
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (Max),V,249.25
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (Min),V,249.06
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (Max),V,249.12
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (Min),V,248.34
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (Max),V,248.36
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,busbar,,L3 Current (Min),A,57.25
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,busbar,,L3 Current (Max),A,57.5
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,57.38
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,busbar,,L2 Current (Min),A,67.75
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,busbar,,L2 Current (Max),A,67.88
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,67.75
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,busbar,,L1 Current (Min),A,52.88
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,busbar,,L1 Current (Max),A,53.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,53.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 05:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-15.37
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-23.69
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-32.81
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8800899999999999
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.84796
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.78405
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,6.0,L3 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,6.0,L3 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,6.0,L2 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,6.0,L2 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,6.0,L1 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,6.0,L1 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.13
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.69
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87344
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94397
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76135
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.31
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.69
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.69
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9295
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93616
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7771
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,36.88
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,37.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.88
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,32.5
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,32.5
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.12
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.12
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.88
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.75
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6398
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82165
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92343
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (Min),V,248.88
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (Max),V,248.89
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (Min),V,248.88
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (Max),V,248.91
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (Min),V,248.02
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (Max),V,248.03
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,busbar,,L3 Current (Min),A,58.62
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,busbar,,L3 Current (Max),A,58.75
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,58.62
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,busbar,,L2 Current (Min),A,57.75
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,busbar,,L2 Current (Max),A,57.75
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,57.75
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,busbar,,L1 Current (Min),A,49.5
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,busbar,,L1 Current (Max),A,49.62
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,49.62
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 05:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-24.5
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-24.19
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-21.88
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.81872
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.85211
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.88461
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,6.0,L3 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,6.0,L3 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,6.0,L2 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,6.0,L2 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,6.0,L1 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,6.0,L1 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.12
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8165600000000001
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93954
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8720399999999999
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.56
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.75
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8890100000000001
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91601
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7842399999999999
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.5
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.5
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.12
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.25
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.12
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.25
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-67.56
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.88
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.35558
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75479
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85095
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (Min),V,251.61
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (Max),V,251.66
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.62
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (Min),V,251.44
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (Max),V,251.47
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.45
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (Min),V,250.64
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (Max),V,250.66
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.64
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,busbar,,L3 Current (Min),A,52.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,busbar,,L3 Current (Max),A,52.5
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,52.25
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,busbar,,L2 Current (Min),A,47.88
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,busbar,,L2 Current (Max),A,48.38
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,48.12
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,busbar,,L1 Current (Min),A,53.25
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,busbar,,L1 Current (Max),A,53.25
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,53.25
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 05:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-27.32
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-22.62
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-11.06
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.80435
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.86792
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.93927
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,6.0,L3 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,6.0,L3 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,6.0,L2 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,6.0,L2 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,6.0,L1 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,6.0,L1 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.5
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.31
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7854
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93097
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93088
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.75
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.75
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.06
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.75
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.31
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87665
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89154
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8853700000000001
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.25
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.38
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.5
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.62
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,30.88
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.88
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.19
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-50.75
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.62
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6693100000000001
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.5533100000000001
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92682
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (Min),V,250.39
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (Max),V,250.42
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (Min),V,250.47
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (Max),V,250.48
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (Min),V,249.33
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (Max),V,249.36
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,busbar,,L3 Current (Min),A,51.25
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,busbar,,L3 Current (Max),A,51.5
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,51.38
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,busbar,,L2 Current (Min),A,50.5
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,busbar,,L2 Current (Max),A,50.62
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,50.62
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,busbar,,L1 Current (Min),A,63.38
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,busbar,,L1 Current (Max),A,63.62
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,63.5
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 04:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-29.44
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-20.68
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-26.81
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.78637
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.88345
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.85516
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,6.0,L3 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,6.0,L3 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,6.0,L2 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,6.0,L2 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,6.0,L1 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,6.0,L1 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.94
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.63
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8360299999999999
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9238
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94113
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.88
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.88
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.81
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.31
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8572700000000001
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8382200000000001
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8114
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.75
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.75
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,22.75
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.88
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.88
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.88
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.88
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-54.06
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-44.68
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.31
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.54784
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.63418
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76791
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
