Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (Min),V,251.33
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (Max),V,251.36
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.34
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (Min),V,251.25
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (Max),V,251.31
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.3
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (Min),V,250.23
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (Max),V,250.28
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.27
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,busbar,,L3 Current (Min),A,51.25
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,busbar,,L3 Current (Max),A,51.38
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,51.38
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,busbar,,L2 Current (Min),A,46.5
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,busbar,,L2 Current (Max),A,47.25
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,47.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,busbar,,L1 Current (Min),A,56.62
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,busbar,,L1 Current (Max),A,56.75
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,56.75
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 04:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-25.25
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-24.31
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-23.88
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.82296
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8635200000000001
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.88623
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,6.0,L3 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,6.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,6.0,L2 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,6.0,L2 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,6.0,L1 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,6.0,L1 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.5
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.69
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.06
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8710899999999999
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94177
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76944
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.12
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.69
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86554
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96796
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83606
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.38
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.62
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.88
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,36.38
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.25
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.12
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.12
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.38
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.75
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.25
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.64007
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8757
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8326100000000001
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.12
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (Min),V,250.73
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (Max),V,250.89
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (Min),V,250.58
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (Max),V,250.75
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (Min),V,249.89
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (Max),V,250.03
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.95
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L3 Current (Min),A,50.62
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L3 Current (Max),A,51.12
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,50.88
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L2 Current (Min),A,62.25
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L2 Current (Max),A,63.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,62.62
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L1 Current (Min),A,51.88
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L1 Current (Max),A,52.12
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,52.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 04:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-6.31
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-21.38
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-25.06
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.91333
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.86835
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8703
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,6.0,L3 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,6.0,L3 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,6.0,L2 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,6.0,L2 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,6.0,L1 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,6.0,L1 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.88
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.25
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.94
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8286399999999999
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96179
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8142699999999999
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.75
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.63
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.88
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7908
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95041
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86203
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,36.38
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.12
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.38
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-66.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.56
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.81
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.42065
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88418
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8508600000000001
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (Min),V,250.45
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (Max),V,250.53
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (Min),V,250.11
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (Max),V,250.19
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (Min),V,249.38
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (Max),V,249.44
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L3 Current (Min),A,44.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L3 Current (Max),A,44.62
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,44.38
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L2 Current (Min),A,64.25
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L2 Current (Max),A,64.38
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,64.25
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L1 Current (Min),A,53.25
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L1 Current (Max),A,53.5
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,53.38
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 04:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-18.75
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-20.31
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-22.44
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.84134
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8845200000000001
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8855
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,6.0,L3 Current (Min),A,8.88
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,6.0,L3 Current (Max),A,8.88
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.88
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,6.0,L2 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,6.0,L2 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,6.0,L1 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,6.0,L1 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.81
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.19
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8962100000000001
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94537
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70904
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.62
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97064
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95251
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87918
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,56.38
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,56.62
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,36.38
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,36.38
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.38
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.88
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.31
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71133
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9519
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97739
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (Min),V,249.81
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (Max),V,249.89
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (Min),V,249.69
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (Max),V,249.83
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (Min),V,249.16
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (Max),V,249.23
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L3 Current (Min),A,75.62
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L3 Current (Max),A,76.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,75.88
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L2 Current (Min),A,62.75
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L2 Current (Max),A,63.25
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,63.12
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L1 Current (Min),A,53.5
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L1 Current (Max),A,53.62
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,53.5
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 04:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-16.63
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-18.31
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-11.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.87082
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8998700000000001
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94342
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,6.0,L3 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,6.0,L3 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,6.0,L2 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,6.0,L2 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,6.0,L1 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,6.0,L1 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.25
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89694
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9332
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74292
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96487
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93625
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97916
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,55.88
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,56.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.75
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,27.25
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,61.38
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,61.5
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.5
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.56
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8356899999999999
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92874
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97391
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
