Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (Min),V,250.33
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (Max),V,250.34
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (Min),V,250.25
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (Max),V,250.25
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (Min),V,249.33
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (Max),V,249.34
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L3 Current (Min),A,76.12
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L3 Current (Max),A,76.5
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,76.38
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L2 Current (Min),A,52.62
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L2 Current (Max),A,53.12
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,52.75
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L1 Current (Min),A,86.75
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L1 Current (Max),A,86.88
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,86.75
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 04:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.06
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-19.44
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-29.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98953
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.89612
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8407
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,6.0,L3 Current (Min),A,36.75
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,6.0,L3 Current (Max),A,37.38
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,37.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,6.0,L2 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,6.0,L2 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,6.0,L1 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,6.0,L1 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.44
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.31
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85995
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93878
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.66906
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.62
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.81
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97003
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8813799999999999
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83911
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,56.12
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,56.38
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.25
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.75
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.88
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.32
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.88
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.51946
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84588
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9986
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.12
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.88
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (Min),V,250.45
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (Max),V,250.52
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (Min),V,250.75
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (Max),V,250.8
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (Min),V,249.97
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (Max),V,249.98
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.98
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L3 Current (Min),A,104.12
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L3 Current (Max),A,104.62
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,104.38
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L2 Current (Min),A,49.88
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L2 Current (Max),A,49.88
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,49.88
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L1 Current (Min),A,56.25
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L1 Current (Max),A,56.5
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,56.38
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 03:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-19.94
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-31.25
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9899
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8731399999999999
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.82385
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,6.0,L3 Current (Min),A,38.12
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,6.0,L3 Current (Max),A,39.25
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,38.75
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,6.0,L2 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,6.0,L2 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,6.0,L1 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,6.0,L1 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.31
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.19
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.12
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86493
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9548
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81396
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.12
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97351
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93622
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8603200000000001
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,56.62
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,56.88
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.75
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.38
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.5
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.38
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-57.44
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.87
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.54165
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90152
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96838
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (Min),V,250.16
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (Max),V,250.19
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (Min),V,250.17
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (Max),V,250.22
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (Min),V,249.56
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (Max),V,249.58
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L3 Current (Min),A,106.75
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L3 Current (Max),A,107.38
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,107.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L2 Current (Min),A,52.25
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L2 Current (Max),A,52.38
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,52.38
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L1 Current (Min),A,53.12
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L1 Current (Max),A,53.25
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,53.12
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 03:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.06
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-24.75
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-29.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99176
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.84372
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8334
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,6.0,L3 Current (Min),A,38.62
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,6.0,L3 Current (Max),A,39.5
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,39.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,6.0,L2 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,6.0,L2 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,6.0,L1 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,6.0,L1 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.56
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87356
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9426
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73559
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.44
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.19
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84952
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91382
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8396
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.38
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.38
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.12
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.75
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.69
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.47042
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86062
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98901
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (Min),V,250.62
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (Max),V,250.75
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (Min),V,250.72
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (Max),V,250.8
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (Min),V,249.95
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (Max),V,250.05
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L3 Current (Min),A,72.62
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L3 Current (Max),A,72.75
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,72.62
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L2 Current (Min),A,52.88
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L2 Current (Max),A,53.38
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,53.12
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L1 Current (Min),A,54.75
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L1 Current (Max),A,54.88
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,54.75
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 03:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-24.06
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-10.31
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99258
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.86114
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94946
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,6.0,L3 Current (Min),A,40.12
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,6.0,L3 Current (Max),A,40.62
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,40.25
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,6.0,L2 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,6.0,L2 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,6.0,L1 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,6.0,L1 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.75
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.25
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8753
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91995
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.67645
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.13
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.32
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7937
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93149
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8361799999999999
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.75
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,28.25
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.38
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.25
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.12
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81195
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92609
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98035
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (Min),V,250.56
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (Max),V,250.61
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
