Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (Min),V,250.67
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (Max),V,250.73
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (Min),V,249.84
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (Max),V,249.88
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.86
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L3 Current (Min),A,72.12
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L3 Current (Max),A,72.38
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,72.12
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L2 Current (Min),A,53.62
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L2 Current (Max),A,54.25
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,54.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L1 Current (Min),A,53.75
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L1 Current (Max),A,53.88
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,53.88
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 03:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.62
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-23.56
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-10.81
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99033
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8688299999999999
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94672
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,6.0,L3 Current (Min),A,38.88
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,6.0,L3 Current (Max),A,40.12
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,39.75
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,6.0,L2 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,6.0,L2 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,6.0,L1 Current (Min),A,14.5
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,6.0,L1 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.94
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.56
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.44
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84698
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8760700000000001
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82983
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.06
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.44
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77359
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92474
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8764299999999999
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.62
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-55.56
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.56
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.39031
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.68789
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9776
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (Min),V,250.44
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (Max),V,250.47
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (Min),V,250.31
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (Max),V,250.39
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (Min),V,249.48
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (Max),V,249.53
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,busbar,,L3 Current (Min),A,72.62
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,busbar,,L3 Current (Max),A,73.38
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,73.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,busbar,,L2 Current (Min),A,50.25
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,busbar,,L2 Current (Max),A,50.5
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,50.38
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,busbar,,L1 Current (Min),A,54.88
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,busbar,,L1 Current (Max),A,55.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,54.88
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 03:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.94
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-15.25
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-23.5
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98834
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94449
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8821100000000001
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,6.0,L3 Current (Min),A,38.5
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,6.0,L3 Current (Max),A,40.12
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,39.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,6.0,L2 Current (Min),A,18.75
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,6.0,L2 Current (Max),A,19.12
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,19.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,6.0,L1 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,6.0,L1 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.38
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.75
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7803
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92624
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75415
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.62
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.25
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.62
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81076
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8871399999999999
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85824
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.38
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.62
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.62
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-61.81
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.62
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.81
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.32399
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81393
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92807
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (Min),V,250.42
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (Max),V,250.45
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (Min),V,250.34
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (Max),V,250.42
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (Min),V,249.61
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (Max),V,249.64
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,busbar,,L3 Current (Min),A,71.75
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,busbar,,L3 Current (Max),A,72.5
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,71.88
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,busbar,,L2 Current (Min),A,56.62
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,busbar,,L2 Current (Max),A,57.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,56.88
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,busbar,,L1 Current (Min),A,54.75
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,busbar,,L1 Current (Max),A,54.88
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,54.88
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 03:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-6.94
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-16.63
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-28.06
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98441
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90512
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.85129
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,6.0,L3 Current (Min),A,37.62
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,6.0,L3 Current (Max),A,38.62
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,38.12
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,6.0,L2 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,6.0,L2 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,6.0,L1 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,6.0,L1 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.25
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.12
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8992600000000001
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94665
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.66085
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.31
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.69
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.19
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8707299999999999
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87744
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8262299999999999
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.5
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.25
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-72.81
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.81
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.23729
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90201
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93155
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (Min),V,250.14
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (Max),V,250.22
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (Min),V,250.27
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (Max),V,250.33
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (Min),V,249.61
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (Max),V,249.64
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,busbar,,L3 Current (Min),A,76.5
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,busbar,,L3 Current (Max),A,77.12
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,76.88
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,busbar,,L2 Current (Min),A,50.88
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,busbar,,L2 Current (Max),A,51.38
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,51.25
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,busbar,,L1 Current (Min),A,54.38
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,busbar,,L1 Current (Max),A,54.38
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,54.38
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 02:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.88
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-24.94
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-32.31
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9874
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.85431
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.81201
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,6.0,L3 Current (Min),A,38.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,6.0,L3 Current (Max),A,38.5
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,38.12
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,6.0,L2 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,6.0,L2 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,6.0,L1 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,6.0,L1 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.81
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92255
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90387
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7167899999999999
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,9.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.56
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.25
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83294
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92001
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81372
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.25
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.75
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.75
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.87
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92676
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77771
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97516
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (Min),V,249.7
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (Max),V,249.73
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (Min),V,249.73
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (Max),V,249.77
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
