Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (Min),V,249.14
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (Max),V,249.17
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,busbar,,L3 Current (Min),A,75.38
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,busbar,,L3 Current (Max),A,75.75
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,75.38
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,busbar,,L2 Current (Min),A,49.62
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,busbar,,L2 Current (Max),A,50.38
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,50.12
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,busbar,,L1 Current (Min),A,52.75
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,busbar,,L1 Current (Max),A,52.75
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,52.75
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 02:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.69
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-24.5
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-6.13
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98996
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.83819
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96387
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,6.0,L3 Current (Min),A,38.62
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,6.0,L3 Current (Max),A,39.75
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,39.12
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,6.0,L2 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,6.0,L2 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,6.0,L1 Current (Min),A,16.12
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,6.0,L1 Current (Max),A,16.25
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.19
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.56
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.25
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8584299999999999
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91705
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7148100000000001
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.31
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.63
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.75
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80728
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90234
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8890100000000001
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,26.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,31.12
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.25
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.5
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.12
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.62
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.49371
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85409
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85006
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (Min),V,249.14
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (Max),V,249.16
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (Min),V,249.2
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (Max),V,249.23
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (Min),V,248.27
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (Max),V,248.3
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L3 Current (Min),A,73.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L3 Current (Max),A,73.75
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,73.38
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L2 Current (Min),A,50.25
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L2 Current (Max),A,50.88
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,50.75
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L1 Current (Min),A,59.5
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L1 Current (Max),A,59.5
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,59.5
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 02:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.19
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-31.56
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-23.81
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98779
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.78946
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8775
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,6.0,L3 Current (Min),A,37.5
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,6.0,L3 Current (Max),A,38.75
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,38.12
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,6.0,L2 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,6.0,L2 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,6.0,L1 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,6.0,L1 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.31
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.87
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85739
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92056
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68725
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.5
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.81
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.5
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88394
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8974
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90454
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.12
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.88
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.75
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.88
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-71.12
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.56
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.36419
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82394
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77273
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (Min),V,248.95
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (Max),V,248.98
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (Min),V,249.14
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (Max),V,249.22
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (Min),V,248.16
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (Max),V,248.22
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L3 Current (Min),A,79.12
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L3 Current (Max),A,79.88
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,79.5
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L2 Current (Min),A,50.5
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L2 Current (Max),A,50.75
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,50.62
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L1 Current (Min),A,59.12
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L1 Current (Max),A,59.38
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,59.25
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 02:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.25
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-24.62
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-18.38
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98825
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8692
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.91327
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,6.0,L3 Current (Min),A,38.38
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,6.0,L3 Current (Max),A,38.88
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,38.62
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,6.0,L2 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,6.0,L2 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,6.0,L1 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,6.0,L1 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.25
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.38
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9068
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93094
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83734
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.62
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.81
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.25
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87829
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94821
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91623
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.38
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.62
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.5
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.88
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.62
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,34.62
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,34.75
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.62
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.63
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.31
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.62
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.58999
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77035
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92193
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (Min),V,249.36
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (Max),V,249.39
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (Min),V,249.42
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (Max),V,249.44
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (Min),V,248.56
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (Max),V,248.59
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L3 Current (Min),A,82.12
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L3 Current (Max),A,82.38
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,82.25
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L2 Current (Min),A,53.5
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L2 Current (Max),A,53.88
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,53.75
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L1 Current (Min),A,62.38
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L1 Current (Max),A,62.38
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,62.38
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 02:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-6.56
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-25.19
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98505
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.84024
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8697799999999999
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,6.0,L3 Current (Min),A,38.88
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,6.0,L3 Current (Max),A,39.62
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,39.12
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,6.0,L2 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,6.0,L2 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,6.0,L1 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,6.0,L1 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.31
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.31
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88769
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94604
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8901399999999999
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.87
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.88
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9068
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91086
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8810100000000001
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.5
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.62
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.62
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.38
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.5
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.38
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.75
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91302
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76074
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8407899999999999
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (Min),V,248.52
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (Max),V,248.62
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (Min),V,248.72
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (Max),V,248.8
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (Min),V,247.75
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (Max),V,247.77
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
