Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L3 Current (Min),A,86.12
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L3 Current (Max),A,86.38
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,86.25
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L2 Current (Min),A,52.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L2 Current (Max),A,52.25
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,52.12
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L1 Current (Min),A,61.75
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L1 Current (Max),A,61.75
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,61.75
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 02:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-6.13
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-23.19
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-5.25
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98471
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8541799999999999
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98383
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,6.0,L3 Current (Min),A,38.38
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,6.0,L3 Current (Max),A,38.5
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,38.38
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,6.0,L2 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,6.0,L2 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,6.0,L1 Current (Min),A,23.12
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,6.0,L1 Current (Max),A,23.25
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,23.25
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.31
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94406
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8742700000000001
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.38
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.13
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.06
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86069
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89313
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86661
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.5
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.25
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.25
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.25
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.75
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.88
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.88
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.12
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.31
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79205
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94339
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8440799999999999
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (Min),V,248.95
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (Max),V,248.97
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (Min),V,249.12
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (Max),V,249.12
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (Min),V,247.88
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (Max),V,247.89
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L3 Current (Min),A,76.62
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L3 Current (Max),A,76.75
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,76.75
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L2 Current (Min),A,53.25
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L2 Current (Max),A,53.75
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,53.5
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L1 Current (Min),A,69.62
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L1 Current (Max),A,69.75
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,69.62
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 01:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.06
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.94
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-8.56
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98843
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8402700000000001
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95364
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,6.0,L3 Current (Min),A,40.88
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,6.0,L3 Current (Max),A,41.5
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,41.38
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,6.0,L2 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,6.0,L2 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,6.0,L1 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,6.0,L1 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.87
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91797
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94562
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75531
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.75
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.25
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8067
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93643
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89355
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.12
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.12
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.5
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.75
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.62
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,34.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,34.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.44
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.56
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5252899999999999
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95819
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93243
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (Min),V,248.94
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (Max),V,248.97
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (Min),V,249.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (Max),V,249.02
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (Min),V,247.97
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (Max),V,248.03
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L3 Current (Min),A,78.88
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L3 Current (Max),A,79.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,79.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L2 Current (Min),A,54.62
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L2 Current (Max),A,55.12
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,54.88
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L1 Current (Min),A,63.62
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L1 Current (Max),A,63.75
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,63.62
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 01:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.56
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-24.25
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-24.31
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98981
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8451200000000001
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.86816
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,6.0,L3 Current (Min),A,40.5
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,6.0,L3 Current (Max),A,42.12
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,41.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,6.0,L2 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,6.0,L2 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,6.0,L1 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,6.0,L1 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.56
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.43
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92441
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98709
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76681
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.88
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.38
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.75
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.75
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8499700000000001
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88965
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88415
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.5
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,27.62
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.62
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.5
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.75
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.62
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.94
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.69
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7127
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7296100000000001
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8851899999999999
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (Min),V,248.67
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (Max),V,248.81
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (Min),V,248.86
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (Max),V,248.95
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (Min),V,247.94
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (Max),V,248.06
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L3 Current (Min),A,79.62
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L3 Current (Max),A,80.75
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,79.88
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L2 Current (Min),A,64.25
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L2 Current (Max),A,64.75
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,64.62
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L1 Current (Min),A,62.62
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L1 Current (Max),A,62.88
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,62.75
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 01:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.5
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-20.94
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-23.44
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98715
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.87875
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.87854
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,6.0,L3 Current (Min),A,39.25
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,6.0,L3 Current (Max),A,39.88
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,39.62
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,6.0,L2 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,6.0,L2 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,6.0,L1 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,6.0,L1 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.06
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.06
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.69
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88986
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93585
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74328
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.5
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.63
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.75
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8499399999999999
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89871
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91547
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.25
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.5
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.88
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,36.38
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.38
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.38
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-58.63
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.62
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.31
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.45
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83914
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92807
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,7.12
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (Min),V,248.06
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (Max),V,248.08
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (Min),V,248.05
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (Max),V,248.12
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (Min),V,247.19
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (Max),V,247.2
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
