Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,busbar,,L3 Current (Min),A,79.12
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,busbar,,L3 Current (Max),A,79.5
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,79.25
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,busbar,,L2 Current (Min),A,53.75
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,busbar,,L2 Current (Max),A,58.38
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,56.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,busbar,,L1 Current (Min),A,63.88
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,busbar,,L1 Current (Max),A,63.88
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,63.88
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 01:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.75
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-14.63
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-22.56
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98785
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94568
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.88894
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,6.0,L3 Current (Min),A,38.62
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,6.0,L3 Current (Max),A,38.88
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,38.75
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,6.0,L2 Current (Min),A,21.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,6.0,L2 Current (Max),A,21.12
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,21.12
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,6.0,L1 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,6.0,L1 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.69
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90335
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9332
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93823
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.88
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.62
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.62
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84704
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92432
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97449
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.25
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.25
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,67.75
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,67.75
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.75
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.94
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.63
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69216
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79699
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95059
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (Min),V,248.41
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (Max),V,248.53
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (Min),V,248.42
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (Max),V,248.44
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (Min),V,247.25
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (Max),V,247.3
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,busbar,,L3 Current (Min),A,77.12
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,busbar,,L3 Current (Max),A,83.62
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,80.38
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,busbar,,L2 Current (Min),A,62.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,busbar,,L2 Current (Max),A,62.12
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,62.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,busbar,,L1 Current (Min),A,99.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,busbar,,L1 Current (Max),A,99.62
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,99.25
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 01:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.32
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-21.56
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-8.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99118
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.87564
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95825
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,6.0,L3 Current (Min),A,40.88
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,6.0,L3 Current (Max),A,41.25
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,41.12
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,6.0,L2 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,6.0,L2 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,6.0,L1 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,6.0,L1 Current (Max),A,15.62
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.62
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.06
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.75
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.5
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8456100000000001
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92984
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80481
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.12
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.81
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.19
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8722200000000001
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87689
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91177
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.25
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.38
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.38
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.25
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,27.38
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.38
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,37.12
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,37.25
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.12
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-74.25
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.06
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.26769
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8284299999999999
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95761
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (Min),V,248.58
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (Max),V,248.58
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (Min),V,248.89
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (Max),V,248.92
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (Min),V,247.67
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (Max),V,247.7
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,busbar,,L3 Current (Min),A,78.38
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,busbar,,L3 Current (Max),A,78.62
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,78.5
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,busbar,,L2 Current (Min),A,54.25
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,busbar,,L2 Current (Max),A,54.38
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,54.38
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,busbar,,L1 Current (Min),A,65.88
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,busbar,,L1 Current (Max),A,66.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,66.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 01:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.44
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.56
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-23.12
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98932
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.81323
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8884299999999999
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,6.0,L3 Current (Min),A,41.62
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,6.0,L3 Current (Max),A,42.12
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,42.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,6.0,L2 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,6.0,L2 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,6.0,L1 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,6.0,L1 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.37
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.94
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8721
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94501
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8410299999999999
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.38
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86575
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91077
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98096
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.88
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,73.5
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,73.62
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,73.62
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.88
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.81
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5866
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8501
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9837
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (Min),V,248.22
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (Max),V,248.25
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (Min),V,248.5
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (Max),V,248.55
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (Min),V,247.16
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (Max),V,247.2
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,busbar,,L3 Current (Min),A,80.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,busbar,,L3 Current (Max),A,80.62
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,80.5
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,busbar,,L2 Current (Min),A,54.62
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,busbar,,L2 Current (Max),A,55.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,54.88
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,busbar,,L1 Current (Min),A,101.75
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,busbar,,L1 Current (Max),A,101.88
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,101.88
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 00:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.31
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-17.69
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-23.31
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99072
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.92459
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8824799999999999
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,6.0,L3 Current (Min),A,40.88
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,6.0,L3 Current (Max),A,41.38
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,41.12
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,6.0,L2 Current (Min),A,19.88
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,6.0,L2 Current (Max),A,20.12
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,6.0,L1 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,6.0,L1 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.37
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.82
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84265
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94965
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8276
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.12
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.5
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.13
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8490000000000001
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9032
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93298
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.62
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.25
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.12
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,39.38
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,39.62
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.19
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.19
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.5
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.56686
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88425
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91785
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (Min),V,248.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (Max),V,248.03
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (Min),V,248.25
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (Max),V,248.28
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (Min),V,247.31
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (Max),V,247.38
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,busbar,,N Current (Min),A,0.0
