Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L3 Current (Min),A,78.12
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L3 Current (Max),A,78.38
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,78.25
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L2 Current (Min),A,62.62
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L2 Current (Max),A,62.75
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,62.75
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L1 Current (Min),A,67.88
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L1 Current (Max),A,68.25
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,68.12
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 00:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.62
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-24.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-20.06
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98721
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.87036
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.89996
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,6.0,L3 Current (Min),A,40.12
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,6.0,L3 Current (Max),A,40.38
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,40.25
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,6.0,L2 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,6.0,L2 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,6.0,L1 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,6.0,L1 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.87
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8608399999999999
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93045
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91446
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.88
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.38
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.88
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.63
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83719
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91449
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90121
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.5
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.62
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,30.12
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.88
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,35.88
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,36.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.88
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.06
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.62
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8370000000000001
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8486
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95148
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (Min),V,248.7
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (Max),V,248.77
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (Min),V,248.56
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (Max),V,248.62
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (Min),V,247.7
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (Max),V,247.89
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L3 Current (Min),A,79.12
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L3 Current (Max),A,79.25
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,79.12
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L2 Current (Min),A,56.12
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L2 Current (Max),A,56.62
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,56.38
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L1 Current (Min),A,66.5
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L1 Current (Max),A,72.62
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,70.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 00:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.5
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-13.63
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-16.87
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98886
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94336
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.92657
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,6.0,L3 Current (Min),A,41.25
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,6.0,L3 Current (Max),A,41.88
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,41.62
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,6.0,L2 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,6.0,L2 Current (Max),A,16.88
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,16.88
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,6.0,L1 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,6.0,L1 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.62
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93304
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92804
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82275
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.44
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.25
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82281
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94507
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9201
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.88
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.88
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,32.75
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,32.88
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.88
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,39.5
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,39.5
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.25
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8339799999999999
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.67697
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98392
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (Min),V,248.11
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (Max),V,248.11
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (Min),V,247.83
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (Max),V,247.84
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (Min),V,247.16
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (Max),V,247.16
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L3 Current (Min),A,83.75
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L3 Current (Max),A,85.25
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,84.5
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L2 Current (Min),A,62.12
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L2 Current (Max),A,62.12
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,62.12
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L1 Current (Min),A,71.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L1 Current (Max),A,71.25
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,71.12
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 00:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.25
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-21.19
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-5.19
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99228
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.89502
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96371
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,6.0,L3 Current (Min),A,43.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,6.0,L3 Current (Max),A,43.62
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,43.38
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,6.0,L2 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,6.0,L2 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.62
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,6.0,L1 Current (Min),A,17.38
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,6.0,L1 Current (Max),A,17.5
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,17.38
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.12
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.69
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82321
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92517
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83331
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.5
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8533
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9418
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90036
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,39.75
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,40.12
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,36.5
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,36.62
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-68.18
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.63
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.75
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.34633
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77459
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94784
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (Min),V,247.8
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (Max),V,247.84
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (Min),V,247.75
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (Max),V,247.78
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (Min),V,246.84
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (Max),V,246.89
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L3 Current (Min),A,79.62
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L3 Current (Max),A,79.88
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,79.75
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L2 Current (Min),A,67.12
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L2 Current (Max),A,67.5
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,67.38
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L1 Current (Min),A,70.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L1 Current (Max),A,70.25
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,70.12
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 00:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-8.31
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-19.25
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99048
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97897
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.90372
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,6.0,L3 Current (Min),A,41.75
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,6.0,L3 Current (Max),A,42.75
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,42.12
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,6.0,L2 Current (Min),A,29.75
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,6.0,L2 Current (Max),A,30.12
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,30.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,6.0,L1 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,6.0,L1 Current (Max),A,16.62
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.5
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.81
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99075
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91714
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94589
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,46.88
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,47.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.38
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.38
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.38
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.81
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.07
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.12
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85919
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9108
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8798799999999999
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.62
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.75
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,32.5
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.88
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,36.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,36.12
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.12
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-69.69
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.57
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.27926
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91049
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97751
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (Min),V,247.97
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (Max),V,247.97
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (Min),V,248.27
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (Max),V,248.28
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (Min),V,247.47
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (Max),V,247.52
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L3 Current (Min),A,116.62
930950,Bathway Rd Covey,2023-08-13 00:00:00+00:00,busbar,,L3 Current (Max),A,117.25
