Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-14 23:20:00+00:00,busbar,,L1 Current (Min),A,34.12
930950,Bathway Rd Covey,2023-08-14 23:20:00+00:00,busbar,,L1 Current (Max),A,34.25
930950,Bathway Rd Covey,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,34.12
930950,Bathway Rd Covey,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 23:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,152.81
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-115.81
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-126.06
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0425
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.08379
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.0504
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.19
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.19
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.75
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84552
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94327
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8543700000000001
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.06
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.37
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.81
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9295899999999999
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9167799999999999
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79599
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.25
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.81
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.69
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9649700000000001
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9183600000000001
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8708799999999999
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (Min),V,248.41
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (Max),V,248.41
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (Min),V,247.86
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (Max),V,247.91
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (Min),V,247.06
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (Max),V,247.06
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L3 Current (Min),A,28.38
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L3 Current (Max),A,28.5
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,28.38
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L2 Current (Min),A,56.38
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L2 Current (Max),A,56.75
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,56.62
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L1 Current (Min),A,25.62
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L1 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,25.62
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 23:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-7.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-84.25
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-125.12
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.020040000000000002
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.026869999999999998
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.06742999999999999
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.38
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.69
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83429
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9650299999999999
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8555
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.25
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.44
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94589
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94171
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82663
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.18
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.87
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95709
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91714
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89685
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.5
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (Min),V,249.22
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (Max),V,249.28
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (Min),V,248.75
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (Max),V,248.8
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (Min),V,247.77
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (Max),V,247.81
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L3 Current (Min),A,28.75
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L3 Current (Max),A,28.88
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,28.75
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L2 Current (Min),A,57.5
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L2 Current (Max),A,58.25
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,57.75
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L1 Current (Min),A,26.88
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L1 Current (Max),A,27.12
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,26.88
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 23:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,62.69
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-67.94
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-84.63
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01436
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.06212
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.06548
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.19
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8377100000000001
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9832200000000001
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7529899999999999
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.88
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.19
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8917200000000001
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9125
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80786
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.06
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.69
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.5
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9756799999999999
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90399
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8757
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (Min),V,248.88
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (Max),V,248.91
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (Min),V,248.55
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (Max),V,248.59
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (Min),V,247.61
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (Max),V,247.62
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L3 Current (Min),A,31.25
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L3 Current (Max),A,31.5
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,31.38
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L2 Current (Min),A,65.12
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L2 Current (Max),A,66.12
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,65.75
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L1 Current (Min),A,27.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L1 Current (Max),A,27.12
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,27.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 22:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-27.62
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.5
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-98.19
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03102
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.07451
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.05019
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.38
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.81
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83041
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99469
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71246
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,43.5
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,43.62
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.62
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.94
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.75
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9218700000000001
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90494
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8566
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.75
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.06
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.44
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9892
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9245
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81863
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.62
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (Min),V,248.44
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (Max),V,248.44
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (Min),V,247.92
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (Max),V,247.94
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (Min),V,247.3
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (Max),V,247.31
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L3 Current (Min),A,38.88
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L3 Current (Max),A,39.12
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,39.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L2 Current (Min),A,75.62
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L2 Current (Max),A,76.12
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,75.88
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L1 Current (Min),A,26.25
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L1 Current (Max),A,26.25
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,26.25
