Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 22:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-118.69
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-48.5
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-72.19
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01564
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.09636
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.05409
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.69
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81781
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9830899999999999
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79174
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.38
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.5
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.94
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.81
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.06
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91504
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9986299999999999
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88269
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.25
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.12
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.12
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.56
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.06
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9911200000000001
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9249299999999999
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81112
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.62
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.12
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.88
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (Min),V,250.31
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (Max),V,250.34
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (Min),V,249.47
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (Max),V,249.48
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (Min),V,248.78
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (Max),V,248.81
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L3 Current (Min),A,43.25
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L3 Current (Max),A,43.5
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,43.38
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L2 Current (Min),A,79.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L2 Current (Max),A,79.88
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,79.5
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L1 Current (Min),A,27.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L1 Current (Max),A,27.12
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,27.12
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 22:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-119.88
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-76.69
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-93.81
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0099
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.14064000000000002
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.15294000000000002
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.06
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8273299999999999
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99225
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9747899999999999
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,44.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,44.25
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.12
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,31.12
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.12
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.87
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.56
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.31
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9149799999999999
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9955700000000001
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8232700000000001
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.75
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.81
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.31
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99234
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93585
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8547600000000001
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.38
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.75
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.62
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.75
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (Min),V,249.45
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (Max),V,249.48
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (Min),V,248.59
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (Max),V,248.61
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (Min),V,248.11
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (Max),V,248.12
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L3 Current (Min),A,43.88
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L3 Current (Max),A,44.38
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,44.12
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L2 Current (Min),A,88.88
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L2 Current (Max),A,89.38
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,89.25
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L1 Current (Min),A,45.12
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L1 Current (Max),A,45.12
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,45.12
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 22:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,119.81
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-50.12
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-85.44
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0036799999999999997
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.07524
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.12038
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.63
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80316
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98169
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93661
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.62
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,36.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.88
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,21.62
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,21.75
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.75
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.94
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.75
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.5
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9266
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9928899999999999
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87161
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.56
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.37
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.81
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97629
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9375899999999999
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8326399999999999
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (Min),V,249.75
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (Max),V,249.78
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (Min),V,248.81
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (Max),V,248.88
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (Min),V,247.88
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (Max),V,247.89
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L3 Current (Min),A,33.75
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L3 Current (Max),A,33.88
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,33.88
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L2 Current (Min),A,83.38
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L2 Current (Max),A,83.62
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,83.5
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L1 Current (Min),A,37.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L1 Current (Max),A,37.12
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,37.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 22:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,59.63
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-57.75
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-82.25
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06651
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.12947
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.033460000000000004
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.31
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.5
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.70907
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9515100000000001
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94229
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.62
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,28.62
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.62
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,22.62
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,22.62
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.62
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.94
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.31
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91376
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9569700000000001
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84054
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.38
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.75
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9728399999999999
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93881
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84259
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,33.5
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.75
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (Min),V,249.45
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (Max),V,249.45
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (Min),V,248.86
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (Max),V,248.89
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (Min),V,247.72
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (Max),V,247.73
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L3 Current (Min),A,31.25
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L3 Current (Max),A,31.5
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,31.38
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L2 Current (Min),A,67.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L2 Current (Max),A,68.25
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,67.62
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L1 Current (Min),A,37.62
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L1 Current (Max),A,37.75
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,37.75
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 22:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
