Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,73.94
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,12.13
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-98.81
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06276
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.10777
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.01149
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.12
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82626
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95773
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9171100000000001
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,28.25
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.12
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.81
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.06
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.69
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93024
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99335
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84421
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.62
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.87
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97665
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9287700000000001
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94653
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.12
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.25
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (Min),V,250.47
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (Max),V,250.5
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (Min),V,249.52
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (Max),V,249.52
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (Min),V,248.53
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (Max),V,248.58
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L3 Current (Min),A,33.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L3 Current (Max),A,33.12
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,33.12
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L2 Current (Min),A,74.38
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L2 Current (Max),A,74.38
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,74.38
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L1 Current (Min),A,32.62
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L1 Current (Max),A,32.62
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,32.62
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 21:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,27.44
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-128.69
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-56.87
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.10182000000000001
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.027630000000000002
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.007890000000000001
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.62
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.06
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.75
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8407
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9521200000000001
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91696
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.38
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.25
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,18.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.25
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.25
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.06
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.44
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9254700000000001
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9957600000000001
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85595
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.38
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98111
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9395399999999999
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9499200000000001
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.62
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.25
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (Min),V,250.19
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (Max),V,250.23
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (Min),V,249.41
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (Max),V,249.45
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (Min),V,248.55
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (Max),V,248.56
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L3 Current (Min),A,36.25
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L3 Current (Max),A,36.75
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,36.5
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L2 Current (Min),A,75.62
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L2 Current (Max),A,77.12
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,76.5
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L1 Current (Min),A,34.25
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L1 Current (Max),A,34.5
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,34.38
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 21:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-136.31
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,146.88
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-33.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01991
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.03102
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.05562
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.75
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.44
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91748
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8649899999999999
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9474799999999999
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.5
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.62
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,20.12
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,20.25
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.25
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.44
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.88
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96173
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97995
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80169
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.88
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9812
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9519299999999999
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98993
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.75
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.25
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.12
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (Min),V,249.53
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (Max),V,249.53
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (Min),V,248.64
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (Max),V,248.67
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (Min),V,247.66
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (Max),V,247.69
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L3 Current (Min),A,40.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L3 Current (Max),A,40.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,40.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L2 Current (Min),A,59.38
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L2 Current (Max),A,59.75
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,59.5
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L1 Current (Min),A,54.38
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L1 Current (Max),A,54.75
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,54.5
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 21:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-100.25
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-61.56
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-29.81
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05107
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.08031
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.09505
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.75
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.44
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9429
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98721
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9628899999999999
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,20.88
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,21.12
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,54.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,54.62
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.12
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,27.62
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,27.88
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.75
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9409799999999999
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9457700000000001
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93027
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.12
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.07
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97159
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9385399999999999
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9792799999999999
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.62
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.62
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (Min),V,248.7
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (Max),V,248.83
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (Min),V,247.94
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (Max),V,248.09
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (Min),V,246.72
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (Max),V,246.83
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L3 Current (Min),A,43.75
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L3 Current (Max),A,44.25
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,44.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L2 Current (Min),A,91.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L2 Current (Max),A,91.5
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,91.12
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L1 Current (Min),A,52.5
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L1 Current (Max),A,52.75
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,52.75
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 21:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,137.94
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-63.44
