Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-81.63
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05126
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.01091
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.03319
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.56
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87997
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9093899999999999
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96149
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,26.75
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,26.75
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.75
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.75
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.81
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9602
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95865
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93399
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.56
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9750700000000001
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9465
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98355
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.62
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.12
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.88
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (Min),V,248.38
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (Max),V,248.41
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (Min),V,247.94
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (Max),V,247.98
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (Min),V,246.67
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (Max),V,246.67
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L3 Current (Min),A,37.88
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L3 Current (Max),A,38.38
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,38.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L2 Current (Min),A,57.38
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L2 Current (Max),A,58.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,57.62
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L1 Current (Min),A,53.88
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L1 Current (Max),A,53.88
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,53.88
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 21:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,16.81
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-152.5
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-87.75
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0912
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.07137
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.013869999999999999
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.69
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.56
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8125
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90222
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9589799999999999
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.75
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,27.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,27.12
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.12
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.06
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9747600000000001
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9513799999999999
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8844
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96173
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94473
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9617899999999999
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.62
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (Min),V,248.75
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (Max),V,248.81
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (Min),V,248.14
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (Max),V,248.17
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (Min),V,246.75
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (Max),V,246.77
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L3 Current (Min),A,43.25
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L3 Current (Max),A,47.88
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,45.12
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L2 Current (Min),A,59.25
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L2 Current (Max),A,60.5
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,59.5
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L1 Current (Min),A,46.88
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L1 Current (Max),A,47.12
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,47.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 21:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,155.37
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-82.94
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-112.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07851
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.09459
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.02986
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.38
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.94
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83426
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95724
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9335600000000001
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,29.75
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.62
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.12
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.12
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.25
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.69
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9646899999999999
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97693
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9187299999999999
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.62
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.38
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.38
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.63
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9652700000000001
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9709200000000001
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9584600000000001
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.5
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,40.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.75
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (Min),V,249.31
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (Max),V,249.36
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (Min),V,248.39
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (Max),V,248.42
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (Min),V,246.91
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (Max),V,246.94
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L3 Current (Min),A,36.38
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L3 Current (Max),A,37.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,36.75
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L2 Current (Min),A,76.75
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L2 Current (Max),A,77.12
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,76.88
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L1 Current (Min),A,42.12
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L1 Current (Max),A,42.25
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,42.25
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 20:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-120.38
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-86.81
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-94.5
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.047139999999999994
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.11614000000000001
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.06484
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.62
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8909
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9792799999999999
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9179999999999999
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,38.5
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.5
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,21.38
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,21.75
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.13
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.69
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.19
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9596899999999999
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98209
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90356
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.88
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96515
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97806
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95975
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,46.5
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,47.38
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (Min),V,248.94
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (Max),V,249.02
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (Min),V,247.56
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (Max),V,247.66
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (Min),V,246.92
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (Max),V,246.95
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L3 Current (Min),A,38.12
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L3 Current (Max),A,38.88
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,38.62
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L2 Current (Min),A,92.62
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L2 Current (Max),A,93.62
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,93.12
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L1 Current (Min),A,41.62
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L1 Current (Max),A,41.75
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,41.62
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 20:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-26.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.75
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,173.38
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
