Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0804
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.17882
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.01051
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.25
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.12
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94711
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9053899999999999
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91574
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.62
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,21.12
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.88
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,21.62
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,22.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.75
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.31
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.31
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96347
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9579200000000001
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9282799999999999
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.62
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.62
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.88
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.06
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.31
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9975299999999999
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93527
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9103100000000001
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,56.62
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,61.5
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.88
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.25
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (Min),V,248.14
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (Max),V,248.19
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (Min),V,247.53
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (Max),V,247.56
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (Min),V,246.47
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (Max),V,246.55
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L3 Current (Min),A,82.38
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L3 Current (Max),A,87.62
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,83.75
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L2 Current (Min),A,57.5
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L2 Current (Max),A,57.88
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,57.62
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L1 Current (Min),A,42.12
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L1 Current (Max),A,42.25
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,42.25
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 20:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,19.62
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-63.31
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-115.75
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08345
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.06727999999999999
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.031689999999999996
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.06
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.19
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95926
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9521200000000001
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95105
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.25
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,21.5
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.38
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.38
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.5
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,29.38
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,29.38
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.38
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.81
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.31
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.25
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9520000000000001
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96799
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92105
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.62
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.62
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.75
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.37
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97906
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92996
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9890399999999999
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.38
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.5
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,38.38
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,38.38
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.38
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (Min),V,247.42
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (Max),V,247.45
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (Min),V,246.73
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (Max),V,246.73
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (Min),V,245.64
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (Max),V,245.67
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L3 Current (Min),A,47.25
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L3 Current (Max),A,47.5
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,47.38
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L2 Current (Min),A,66.25
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L2 Current (Max),A,66.25
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,66.25
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L1 Current (Min),A,73.12
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L1 Current (Max),A,73.12
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,73.12
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 20:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-24.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-165.06
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.07
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.11431
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.01375
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.05876
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.75
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.69
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96472
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93521
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93222
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,30.38
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,30.62
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.38
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.62
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.38
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.62
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.62
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.87
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.81
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.07
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9563299999999999
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9979600000000001
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9142100000000001
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.38
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.94
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.57
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98074
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9404899999999999
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9390200000000001
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.25
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.62
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (Min),V,247.59
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (Max),V,247.62
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (Min),V,245.59
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (Max),V,245.64
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (Min),V,245.12
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (Max),V,245.16
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L3 Current (Min),A,58.62
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L3 Current (Max),A,58.75
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,58.75
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L2 Current (Min),A,70.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L2 Current (Max),A,70.5
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,70.12
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L1 Current (Min),A,44.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L1 Current (Max),A,44.75
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,44.5
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 20:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,123.19
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-107.31
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.23479
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.01845
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.040510000000000004
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.94
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79471
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95624
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9677100000000001
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.88
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,28.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,29.12
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,29.5
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.38
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.44
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.69
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.37
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99472
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9837299999999999
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9106700000000001
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.69
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.25
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98935
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9379
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9547399999999999
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.88
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.75
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.62
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (Min),V,247.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (Max),V,247.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (Min),V,245.7
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (Max),V,245.81
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (Min),V,244.98
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (Max),V,245.02
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L3 Current (Min),A,54.5
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L3 Current (Max),A,54.75
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,54.62
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L2 Current (Min),A,66.5
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L2 Current (Max),A,66.5
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,66.5
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L1 Current (Min),A,50.25
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L1 Current (Max),A,51.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,50.62
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 20:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-173.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-99.32
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-124.88
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
