Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04601
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.06841
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.08095
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.37
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.31
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78091
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92569
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9100299999999999
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,20.38
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,20.88
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.62
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.19
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.88
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99664
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97836
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87277
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.5
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.69
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.5
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97711
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9236700000000001
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99661
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.88
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,57.88
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,58.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.88
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (Min),V,246.92
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (Max),V,246.95
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (Min),V,246.12
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (Max),V,246.16
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (Min),V,244.31
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (Max),V,244.38
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L3 Current (Min),A,47.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L3 Current (Max),A,47.25
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,47.12
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L2 Current (Min),A,53.25
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L2 Current (Max),A,54.12
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,53.88
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L1 Current (Min),A,81.12
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L1 Current (Max),A,81.62
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,81.38
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 19:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-18.69
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-46.25
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,150.37
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.13909000000000002
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.0356
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.02702
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.5
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.44
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.56
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9581
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91205
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8942200000000001
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.5
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,22.75
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.62
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,20.38
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,20.88
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.62
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.56
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.56
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9895299999999999
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8980100000000001
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9461700000000001
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.19
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99145
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92642
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95621
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,35.25
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,35.25
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.25
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.25
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (Min),V,246.91
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (Max),V,246.94
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (Min),V,246.48
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (Max),V,246.56
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (Min),V,245.38
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (Max),V,245.45
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L3 Current (Min),A,84.88
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L3 Current (Max),A,85.12
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,85.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L2 Current (Min),A,51.88
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L2 Current (Max),A,52.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,51.88
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L1 Current (Min),A,40.5
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L1 Current (Max),A,41.12
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,40.88
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 19:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-61.19
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-73.06
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-70.69
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.14189000000000002
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.06249
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.07341
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.38
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81112
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96716
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9865700000000001
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.62
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.88
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.75
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,47.75
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,48.38
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.75
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.62
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9936200000000001
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85898
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99692
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.63
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9562700000000001
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9342600000000001
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92776
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.62
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.75
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (Min),V,247.33
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (Max),V,247.34
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (Min),V,246.44
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (Max),V,246.45
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (Min),V,244.69
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (Max),V,244.72
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L3 Current (Min),A,38.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L3 Current (Max),A,38.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,38.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L2 Current (Min),A,61.88
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L2 Current (Max),A,62.12
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,62.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L1 Current (Min),A,77.88
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L1 Current (Max),A,78.62
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,78.25
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 19:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-24.38
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-164.75
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-73.62
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.17024
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.02077
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.014419999999999999
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.69
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.07
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8260799999999999
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91748
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98651
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,45.62
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,46.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.75
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.75
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.44
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92914
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93045
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87649
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.44
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9444
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93732
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9107700000000001
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.12
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.38
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (Min),V,247.62
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (Max),V,247.64
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (Min),V,246.72
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (Max),V,246.77
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (Min),V,245.28
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (Max),V,245.33
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L3 Current (Min),A,29.5
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L3 Current (Max),A,30.25
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,29.75
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L2 Current (Min),A,53.5
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L2 Current (Max),A,53.88
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,53.75
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L1 Current (Min),A,62.12
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L1 Current (Max),A,62.5
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,62.38
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 19:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 19:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 19:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-83.69
930950,Bathway Rd Covey,2023-08-14 19:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 19:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-127.06
930950,Bathway Rd Covey,2023-08-14 19:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 19:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-63.25
930950,Bathway Rd Covey,2023-08-14 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 19:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.014509999999999999
930950,Bathway Rd Covey,2023-08-14 19:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.07716
930950,Bathway Rd Covey,2023-08-14 19:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.02986
