Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.44
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.87
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84305
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97278
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96835
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.5
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.62
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,32.88
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,32.88
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.88
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.5
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.81
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9949600000000001
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96234
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98364
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.25
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95785
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9444600000000001
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97311
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.38
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.5
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.38
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (Min),V,246.12
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (Max),V,246.17
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (Min),V,245.44
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (Max),V,245.48
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (Min),V,244.34
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (Max),V,244.38
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L3 Current (Min),A,40.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L3 Current (Max),A,40.88
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,40.38
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L2 Current (Min),A,66.12
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L2 Current (Max),A,66.38
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,66.12
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L1 Current (Min),A,66.5
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L1 Current (Max),A,66.88
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,66.62
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 18:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-78.94
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-113.63
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-54.13
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.031330000000000004
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.041089999999999995
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.07768
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.87
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95016
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9750700000000001
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98282
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.38
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,27.5
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.62
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.5
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.62
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,38.25
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,38.38
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.38
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.31
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97406
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9565100000000001
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9852299999999999
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.25
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.12
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.5
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98431
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9245899999999999
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97598
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.5
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.12
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.88
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.75
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (Min),V,245.98
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (Max),V,246.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (Min),V,245.53
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (Max),V,245.58
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (Min),V,244.19
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (Max),V,244.22
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L3 Current (Min),A,57.5
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L3 Current (Max),A,61.88
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,60.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L2 Current (Min),A,65.38
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L2 Current (Max),A,66.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,65.75
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L1 Current (Min),A,73.75
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L1 Current (Max),A,74.25
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,74.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 18:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-72.31
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,82.06
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-74.81
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07185
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.029560000000000003
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.06749
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.88
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.948
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9481200000000001
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9632
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,22.75
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.75
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.88
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.88
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,30.12
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,30.25
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.12
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.56
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96472
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9754299999999999
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9957
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.06
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.25
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.88
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98025
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91406
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86639
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.62
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.88
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.75
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (Min),V,246.33
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (Max),V,246.36
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (Min),V,245.17
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (Max),V,245.19
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (Min),V,244.27
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (Max),V,244.31
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L3 Current (Min),A,52.88
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L3 Current (Max),A,57.75
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,54.38
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L2 Current (Min),A,62.75
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L2 Current (Max),A,63.38
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,63.12
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L1 Current (Min),A,57.75
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L1 Current (Max),A,58.12
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,58.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 18:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-51.12
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-20.68
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-67.12
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.25548000000000004
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.04421
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.05956
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.44
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93845
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96924
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95071
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.25
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.25
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.38
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.25
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.56
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9582200000000001
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9834299999999999
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97824
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.62
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.63
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93143
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92712
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98169
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.12
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.25
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.12
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.12
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.12
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (Min),V,246.56
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (Max),V,246.62
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (Min),V,245.45
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (Max),V,245.47
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (Min),V,243.75
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (Max),V,243.77
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L3 Current (Min),A,37.75
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L3 Current (Max),A,38.38
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,38.12
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L2 Current (Min),A,68.75
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L2 Current (Max),A,69.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,68.88
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L1 Current (Min),A,64.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L1 Current (Max),A,64.12
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,64.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 18:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-48.19
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.5
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-79.5
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06511
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.0027300000000000002
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.01515
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
