Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.94
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9736
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9739700000000001
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98154
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,33.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,33.25
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.12
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,36.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,36.12
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.13
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.94
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9585899999999999
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92496
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99875
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.62
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.88
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.75
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.69
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95795
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92517
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97534
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.75
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.38
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.25
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.25
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.25
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (Min),V,246.81
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (Max),V,246.86
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (Min),V,245.77
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (Max),V,245.88
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (Min),V,243.89
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (Max),V,243.92
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L3 Current (Min),A,51.25
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L3 Current (Max),A,51.75
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,51.5
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L2 Current (Min),A,61.62
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L2 Current (Max),A,62.25
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,61.88
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L1 Current (Min),A,86.88
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L1 Current (Max),A,87.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,87.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 17:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-127.37
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.19
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-117.88
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04173
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.0068200000000000005
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.05156
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-39.44
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74148
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9657600000000001
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97293
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.62
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,31.25
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,31.62
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.19
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94257
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9622799999999999
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9946299999999999
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,33.88
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,36.75
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.62
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.38
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9698200000000001
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93585
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92279
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,33.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.38
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (Min),V,247.42
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (Max),V,247.47
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (Min),V,246.83
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (Max),V,246.92
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (Min),V,245.41
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (Max),V,245.45
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L3 Current (Min),A,31.62
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L3 Current (Max),A,31.88
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,31.75
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L2 Current (Min),A,61.75
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L2 Current (Max),A,67.38
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,64.88
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L1 Current (Min),A,78.25
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L1 Current (Max),A,81.12
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,79.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 17:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-81.37
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,87.63
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-175.13
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04308
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.13616
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,2e-05
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.06
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9612700000000001
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95621
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9754299999999999
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.12
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,24.25
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.12
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,30.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,30.12
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.12
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.93
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.69
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95868
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.987
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99734
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.62
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.62
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.32
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.87
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.19
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94983
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93668
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9199799999999999
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.25
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.62
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.38
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (Min),V,247.55
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (Max),V,247.56
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (Min),V,247.25
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (Max),V,247.28
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (Min),V,245.58
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (Max),V,245.59
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L3 Current (Min),A,40.88
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L3 Current (Max),A,41.12
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,41.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L2 Current (Min),A,71.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L2 Current (Max),A,71.25
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,71.12
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L1 Current (Min),A,64.75
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L1 Current (Max),A,65.38
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,65.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 17:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-19.25
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,31.13
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-93.94
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.20701999999999998
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.06992999999999999
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.08492000000000001
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.68
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8777799999999999
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9515100000000001
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9682
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,29.62
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,29.75
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.75
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.81
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.06
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99426
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9452799999999999
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9819899999999999
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.88
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.88
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.63
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97836
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93381
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98154
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.12
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.12
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.75
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (Min),V,247.97
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (Max),V,247.98
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (Min),V,247.69
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (Max),V,247.81
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (Min),V,245.78
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (Max),V,245.8
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L3 Current (Min),A,58.12
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L3 Current (Max),A,58.5
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,58.38
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L2 Current (Min),A,58.75
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L2 Current (Max),A,60.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,59.5
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L1 Current (Min),A,65.75
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L1 Current (Max),A,65.88
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,65.75
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 17:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,147.12
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-141.81
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-96.81
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01265
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.08901
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.0026100000000000003
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
