Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.82
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78692
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9620700000000001
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9587700000000001
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.25
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.88
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.62
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,25.62
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,25.75
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.62
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.75
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.88
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98788
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98929
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9797399999999999
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.81
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.44
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9807100000000001
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92416
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98495
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.5
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (Min),V,247.97
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (Max),V,248.02
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (Min),V,247.61
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (Max),V,247.66
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (Min),V,245.61
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (Max),V,245.61
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L3 Current (Min),A,43.25
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L3 Current (Max),A,43.75
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,43.38
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L2 Current (Min),A,72.88
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L2 Current (Max),A,73.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,73.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L1 Current (Min),A,62.38
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L1 Current (Max),A,70.5
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,67.25
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 17:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-101.62
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-133.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-59.87
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00365
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.020130000000000002
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.02708
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.94
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8715799999999999
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95126
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9787
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,33.75
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,33.75
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.75
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.38
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.12
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9890700000000001
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9924299999999999
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9964
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8683799999999999
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9454
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9816
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.25
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,34.5
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.88
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.75
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.75
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (Min),V,247.62
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (Max),V,247.67
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (Min),V,246.98
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (Max),V,247.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (Min),V,244.42
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (Max),V,244.47
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L3 Current (Min),A,37.25
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L3 Current (Max),A,37.38
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,37.25
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L2 Current (Min),A,74.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L2 Current (Max),A,74.62
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,74.38
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L1 Current (Min),A,73.5
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L1 Current (Max),A,73.88
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,73.75
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 17:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-19.25
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-111.37
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-80.69
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.10076
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.0136
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.06523
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.93
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.5
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9848600000000001
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96316
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.966
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,38.62
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,38.75
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.62
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.75
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.25
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,24.75
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,24.88
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.88
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.69
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.69
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99634
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95575
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99466
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.38
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.5
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88525
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95737
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.67477
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,40.5
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,40.5
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.12
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (Min),V,247.19
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (Max),V,247.22
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (Min),V,246.55
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (Max),V,246.58
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (Min),V,244.59
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (Max),V,244.64
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L3 Current (Min),A,65.5
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L3 Current (Max),A,65.62
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,65.5
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L2 Current (Min),A,74.38
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L2 Current (Max),A,77.12
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,75.75
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L1 Current (Min),A,44.62
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L1 Current (Max),A,45.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,44.75
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 16:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-51.32
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-46.81
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-97.62
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0417
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.13396
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.03581
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.75
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95691
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9462299999999999
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96139
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,25.75
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,25.75
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.75
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.88
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,25.75
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,25.88
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.75
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.56
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.19
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.63
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93335
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9517200000000001
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9071
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.12
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-40.07
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80743
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9847100000000001
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6160800000000001
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,60.25
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,61.25
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.75
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (Min),V,247.11
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (Max),V,247.17
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (Min),V,246.5
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (Max),V,246.53
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (Min),V,244.38
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (Max),V,244.41
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L3 Current (Min),A,36.5
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L3 Current (Max),A,36.88
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,36.75
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L2 Current (Min),A,88.75
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L2 Current (Max),A,89.88
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,89.25
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L1 Current (Min),A,35.38
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L1 Current (Max),A,35.62
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,35.5
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 16:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,109.25
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-69.5
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-80.13
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.10895999999999999
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.08333
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.03075
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
