Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.5
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8897700000000001
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96616
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92615
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,28.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.75
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,21.38
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,21.5
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.81
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.81
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94119
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95276
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99854
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.12
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.12
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.87
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95868
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94101
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96545
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.5
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.75
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (Min),V,247.28
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (Max),V,247.36
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (Min),V,246.31
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (Max),V,246.41
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (Min),V,244.36
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (Max),V,244.42
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L3 Current (Min),A,33.62
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L3 Current (Max),A,33.88
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,33.75
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L2 Current (Min),A,68.38
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L2 Current (Max),A,69.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,68.75
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L1 Current (Min),A,70.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L1 Current (Max),A,70.75
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,70.5
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 16:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-108.19
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,63.19
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-116.12
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01213
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.08073999999999999
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.08602
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.87
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.81
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9268799999999999
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94965
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9708899999999999
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,34.25
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,34.25
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.25
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.81
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.88
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93875
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99234
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8289200000000001
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.94
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.88
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.19
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9917
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88659
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88745
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.38
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.5
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.38
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.25
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (Min),V,247.52
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (Max),V,247.52
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (Min),V,246.78
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (Max),V,246.8
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (Min),V,245.42
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (Max),V,245.42
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L3 Current (Min),A,49.62
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L3 Current (Max),A,49.88
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,49.75
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L2 Current (Min),A,61.5
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L2 Current (Max),A,62.5
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,62.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L1 Current (Min),A,49.88
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L1 Current (Max),A,49.88
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,49.88
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 16:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,35.37
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-86.06
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.75
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07228
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.051829999999999994
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.03258
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97403
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9661200000000001
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97244
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,32.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,32.25
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.12
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,30.75
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,31.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,37.88
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,37.88
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.88
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.81
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9450700000000001
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9294100000000001
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8819
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.25
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93011
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95715
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9954799999999999
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.12
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,43.25
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.62
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,58.5
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,58.5
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (Min),V,247.84
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (Max),V,247.88
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (Min),V,246.98
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (Max),V,247.28
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (Min),V,245.58
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (Max),V,245.64
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L3 Current (Min),A,55.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L3 Current (Max),A,55.25
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,55.12
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L2 Current (Min),A,69.75
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L2 Current (Max),A,80.12
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,77.5
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L1 Current (Min),A,99.62
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L1 Current (Max),A,99.75
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,99.75
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 16:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,125.5
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-71.06
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-172.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00716
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.03331
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.0909
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.5
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89075
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9584600000000001
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9736899999999999
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,28.75
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.38
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,33.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,33.12
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.12
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.94
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.88
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.38
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9459799999999999
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99484
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96609
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.75
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92309
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89679
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98614
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.62
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.88
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.75
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (Min),V,248.14
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (Max),V,248.19
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (Min),V,247.69
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (Max),V,247.72
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (Min),V,245.73
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (Max),V,245.78
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L3 Current (Min),A,29.12
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L3 Current (Max),A,29.38
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,29.25
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L2 Current (Min),A,70.75
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L2 Current (Max),A,71.75
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,71.25
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L1 Current (Min),A,73.62
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L1 Current (Max),A,74.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,73.75
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 16:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-34.06
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-75.94
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-86.31
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07558
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.11754
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.12712
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
