Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97775
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9827299999999999
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9329200000000001
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.5
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,31.62
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,37.25
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,37.38
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.25
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.75
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.12
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.88
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.19
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.56
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.81
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94839
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9591700000000001
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8836
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.62
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.75
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.62
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.19
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94711
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94955
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9759200000000001
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.38
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.25
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.12
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (Min),V,247.64
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (Max),V,247.66
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (Min),V,247.27
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (Max),V,247.3
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (Min),V,245.39
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (Max),V,245.42
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L3 Current (Min),A,50.62
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L3 Current (Max),A,50.88
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,50.75
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L2 Current (Min),A,82.38
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L2 Current (Max),A,82.75
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,82.62
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L1 Current (Min),A,48.38
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L1 Current (Max),A,48.62
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,48.5
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 15:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-91.44
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,39.81
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-45.94
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0566
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.15785
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.10246
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.81
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.56
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90112
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96341
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9838899999999999
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.88
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.12
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.75
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.12
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,41.62
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.38
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.63
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.25
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95142
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9935299999999999
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8894
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.62
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.75
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.94
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8701200000000001
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9422
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85046
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,36.38
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.12
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.75
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (Min),V,248.61
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (Max),V,248.67
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (Min),V,248.05
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (Max),V,248.09
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (Min),V,246.33
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (Max),V,246.38
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L3 Current (Min),A,30.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L3 Current (Max),A,30.5
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,30.12
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L2 Current (Min),A,81.75
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L2 Current (Max),A,83.75
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,83.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L1 Current (Min),A,55.25
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L1 Current (Max),A,55.5
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,55.38
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 15:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,69.5
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-52.69
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-101.19
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05003
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.16722
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.06838
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.69
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9455600000000001
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98975
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87723
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,65.88
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,66.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.88
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.88
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.88
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.88
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.19
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.69
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.44
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94363
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8316899999999999
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84598
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.5
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.5
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.81
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.06
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8805200000000001
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9153399999999999
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87729
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (Min),V,248.56
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (Max),V,248.59
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (Min),V,247.92
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (Max),V,248.03
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (Min),V,246.7
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (Max),V,246.77
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L3 Current (Min),A,33.62
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L3 Current (Max),A,33.62
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,33.62
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L2 Current (Min),A,98.88
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L2 Current (Max),A,99.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,98.88
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L1 Current (Min),A,33.25
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L1 Current (Max),A,33.5
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,33.38
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 15:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-44.62
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-46.75
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.18157
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.17726
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.07137
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.19
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.44
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9699399999999999
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93555
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8854700000000001
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.88
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,25.25
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.12
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.25
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.75
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.75
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.62
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.37
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.19
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9490700000000001
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92245
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86545
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.38
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.56
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.69
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87756
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9119200000000001
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74578
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.5
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (Min),V,248.27
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (Max),V,248.28
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (Min),V,247.64
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (Max),V,247.69
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (Min),V,245.94
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (Max),V,245.97
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L3 Current (Min),A,39.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L3 Current (Max),A,39.75
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,39.5
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L2 Current (Min),A,57.62
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L2 Current (Max),A,59.88
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,59.25
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L1 Current (Min),A,29.62
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L1 Current (Max),A,30.12
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,29.88
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 15:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,134.63
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-49.88
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-118.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01878
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.0985
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.055220000000000005
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.13
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.87
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
