Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9329799999999999
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90271
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9521799999999999
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.38
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.75
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.25
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,24.25
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,25.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.62
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.69
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.56
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9351200000000001
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89892
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9391799999999999
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.5
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.81
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.88
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85052
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94611
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8775
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.38
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (Min),V,248.41
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (Max),V,248.45
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (Min),V,248.02
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (Max),V,248.09
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (Min),V,246.02
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (Max),V,246.05
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L3 Current (Min),A,32.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L3 Current (Max),A,32.12
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,32.12
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L2 Current (Min),A,59.88
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L2 Current (Max),A,61.5
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,60.75
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L1 Current (Min),A,42.12
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L1 Current (Max),A,43.62
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,43.12
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 15:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-83.69
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.31
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-138.88
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02742
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.08876
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.03899
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.75
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.94
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.38
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9122899999999999
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87655
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83542
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,23.38
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.5
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.31
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.25
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94095
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9415
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93979
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.94
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92132
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9675
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9743
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,37.5
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,38.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.75
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.75
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (Min),V,248.28
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (Max),V,248.31
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (Min),V,247.38
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (Max),V,247.45
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (Min),V,245.8
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (Max),V,245.81
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L3 Current (Min),A,32.75
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L3 Current (Max),A,37.5
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,34.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L2 Current (Min),A,60.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L2 Current (Max),A,60.38
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,60.25
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L1 Current (Min),A,47.88
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L1 Current (Max),A,48.38
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,48.25
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 15:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,144.62
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-90.5
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-78.63
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.05534
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.02647
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.024730000000000002
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.81
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.63
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.75
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90701
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91351
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8629100000000001
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.25
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.88
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.88
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.81
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.62
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.25
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93616
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94681
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8946200000000001
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.38
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.38
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.38
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9785799999999999
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9852
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85046
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,46.75
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,47.12
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.88
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (Min),V,248.02
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (Max),V,248.05
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (Min),V,247.16
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (Max),V,247.16
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (Min),V,245.67
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (Max),V,245.69
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L3 Current (Min),A,43.12
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L3 Current (Max),A,43.12
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,43.12
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L2 Current (Min),A,69.12
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L2 Current (Max),A,69.62
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,69.38
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L1 Current (Min),A,32.25
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L1 Current (Max),A,32.5
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,32.38
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 14:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-37.75
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-140.38
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-120.69
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06264
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.06746
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.05147
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.13
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.19
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9667
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9505
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8348399999999999
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,28.62
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.12
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.88
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.37
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.12
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.19
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90448
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9733
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8337100000000001
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.5
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.37
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9917299999999999
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92816
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.69311
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,37.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.25
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.12
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (Min),V,247.42
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (Max),V,247.47
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (Min),V,247.09
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (Max),V,247.12
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (Min),V,245.64
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (Max),V,245.69
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L3 Current (Min),A,69.62
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L3 Current (Max),A,70.12
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,69.88
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L2 Current (Min),A,58.25
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L2 Current (Max),A,58.62
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,58.5
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L1 Current (Min),A,27.38
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L1 Current (Max),A,28.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,27.62
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 14:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,82.19
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-53.94
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-94.31
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.008190000000000001
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.0041
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.02962
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.12
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.5
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95645
