Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88507
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91485
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,23.5
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,23.88
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.62
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.12
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,20.38
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,20.62
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.75
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.44
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.56
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9094200000000001
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92453
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88846
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.69
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.38
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9964
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95367
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84201
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,55.38
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,55.62
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.38
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.12
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.38
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (Min),V,247.75
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (Max),V,247.78
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (Min),V,247.91
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (Max),V,247.92
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (Min),V,246.39
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (Max),V,246.42
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L3 Current (Min),A,82.38
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L3 Current (Max),A,82.5
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,82.38
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L2 Current (Min),A,53.25
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L2 Current (Max),A,54.5
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,53.62
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L1 Current (Min),A,37.12
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L1 Current (Max),A,37.62
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,37.38
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 14:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,15.5
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-48.12
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-119.25
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.11710999999999999
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.04152
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.08559
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-42.38
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.12
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.65896
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9325899999999999
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8566
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.62
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.75
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,15.5
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.62
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.62
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.87
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.07
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.94
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91824
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93042
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9278200000000001
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.88
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.06
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9935
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9741799999999999
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91366
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,39.75
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,40.25
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,39.12
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.62
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (Min),V,248.55
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (Max),V,248.56
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (Min),V,247.77
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (Max),V,247.92
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (Min),V,246.42
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (Max),V,246.48
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L3 Current (Min),A,51.75
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L3 Current (Max),A,52.62
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,52.12
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L2 Current (Min),A,63.12
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L2 Current (Max),A,63.75
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,63.5
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L1 Current (Min),A,36.12
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L1 Current (Max),A,37.62
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,37.25
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 14:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-116.31
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,121.88
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-33.94
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.060070000000000005
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.01125
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.07625
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.44
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.31
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73654
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90066
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93594
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.5
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.75
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.62
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.87
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.56
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.94
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9270299999999999
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9566
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91919
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.38
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.88
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.88
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.31
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.06
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99741
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96442
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.67715
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,61.38
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,61.5
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.5
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,36.38
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,37.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.62
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (Min),V,249.47
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (Max),V,249.5
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (Min),V,248.91
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (Max),V,249.02
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (Min),V,247.69
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (Max),V,247.73
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L3 Current (Min),A,74.62
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L3 Current (Max),A,74.88
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,74.75
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L2 Current (Min),A,60.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L2 Current (Max),A,60.75
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,60.38
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L1 Current (Min),A,37.25
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L1 Current (Max),A,37.5
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,37.38
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 14:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-58.56
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-7.25
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-60.37
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08997999999999999
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.08449
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.02885
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.69
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.57
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82376
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95554
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9182100000000001
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.62
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.75
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,20.75
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.12
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.88
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.94
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.44
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91794
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99802
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90784
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.88
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,27.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.88
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.12
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.62
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9935
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9726299999999999
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80066
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,39.5
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,40.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.88
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,43.75
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,44.38
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (Min),V,249.17
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (Max),V,249.19
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (Min),V,248.48
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (Max),V,248.5
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (Min),V,247.16
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (Max),V,247.17
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L3 Current (Min),A,54.62
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L3 Current (Max),A,55.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,54.88
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L2 Current (Min),A,89.12
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L2 Current (Max),A,89.62
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,89.38
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L1 Current (Min),A,36.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L1 Current (Max),A,36.12
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,36.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 14:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-176.37
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-112.5
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-36.06
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.051870000000000006
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.020980000000000002
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.02119
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.19
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9278200000000001
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9655799999999999
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9467200000000001
930950,Bathway Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
